Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,468.0,92.0,1.0,15.2,247.0,453.76,370.4
2018,1,11,15,15,275.5,92.0,1.0,15.2,180.5,308.93,253.51
2018,1,11,15,30,83.0,92.0,1.0,15.2,114.0,156.62,127.1
2018,1,11,15,45,50.5,77.0,0.85,14.5,89.5,108.8,86.99
2018,1,11,16,0,18.0,62.0,0.7,13.8,65.0,73.99,57.05
2018,1,11,16,15,20.5,46.5,0.75,13.45,49.0,57.76,42.73
2018,1,11,16,30,23.0,31.0,0.8,13.1,33.0,40.93,27.14
2018,1,11,16,45,45.5,20.5,0.9,12.7,22.5,40.82,11.44
2018,1,11,17,0,68.0,10.0,1.0,12.3,12.0,29.14,0.0
2018,1,11,17,15,34.0,5.0,1.05,12.15,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.2,10.8,11.0,37.57,0.0
2018,1,12,7,45,264.5,19.5,1.2,11.15,40.0,121.08,0.0
2018,1,12,8,0,426.0,29.0,1.2,11.5,69.0,219.81,156.32
2018,1,12,8,15,514.0,34.5,1.25,11.85,107.5,284.38,223.37
2018,1,12,8,30,602.0,40.0,1.3,12.2,146.0,362.49,292.51
2018,1,12,8,45,412.0,46.0,1.4,12.5,127.0,300.98,248.02
2018,1,12,9,0,222.0,52.0,1.5,12.8,108.0,209.06,174.18
2018,1,12,9,15,111.0,69.0,1.55,13.2,97.0,156.93,130.11
2018,1,12,9,30,0.0,86.0,1.6,13.6,86.0,79.07,62.01
2018,1,12,9,45,6.0,107.5,1.7,14.0,110.0,105.28,84.3
2018,1,12,10,0,12.0,129.0,1.8,14.4,134.0,132.3,106.84
2018,1,12,10,15,43.5,150.5,1.8,14.7,169.0,192.11,157.04
2018,1,12,10,30,75.0,172.0,1.8,15.0,204.0,244.26,199.99
2018,1,12,10,45,104.5,186.0,1.75,15.25,233.5,302.43,246.86
2018,1,12,11,0,134.0,200.0,1.7,15.5,263.0,347.17,282.3
2018,1,12,11,15,149.0,208.5,1.7,15.7,280.5,372.94,302.23
2018,1,12,11,30,164.0,217.0,1.7,15.9,298.0,398.83,322.18
2018,1,12,11,45,203.5,218.0,1.7,16.05,320.0,437.33,352.62
2018,1,12,12,0,243.0,219.0,1.7,16.2,342.0,493.73,395.92
2018,1,12,12,15,405.0,181.0,1.75,16.25,386.5,614.75,490.77
2018,1,12,12,30,567.0,143.0,1.8,16.3,431.0,724.99,573.68
2018,1,12,12,45,556.5,145.0,1.85,16.4,425.0,706.78,559.71
2018,1,12,13,0,546.0,147.0,1.9,16.5,419.0,694.39,551.28
2018,1,12,13,15,445.0,165.5,1.9,16.5,383.0,619.24,494.45
2018,1,12,13,30,344.0,184.0,1.9,16.5,347.0,527.88,424.67
2018,1,12,13,45,313.0,180.0,1.95,16.45,323.5,489.49,395.98
2018,1,12,14,0,282.0,176.0,2.0,16.4,300.0,451.47,366.75
2018,1,12,14,15,309.0,160.5,1.95,16.25,288.5,446.03,363.89
2018,1,12,14,30,336.0,145.0,1.9,16.1,277.0,437.98,358.6
2018,1,12,14,45,418.0,120.5,1.85,15.95,270.0,471.35,386.1
2018,1,12,15,0,500.0,96.0,1.8,15.8,263.0,481.77,395.07
2018,1,12,15,15,507.5,84.0,1.8,15.8,236.5,456.24,374.1
2018,1,12,15,30,515.0,72.0,1.8,15.8,210.0,423.15,346.58
2018,1,12,15,45,428.0,67.0,1.5,14.75,169.0,342.5,280.0
2018,1,12,16,0,341.0,62.0,1.2,13.7,128.0,267.14,216.5
2018,1,12,16,15,275.5,50.5,1.2,13.25,95.0,205.69,163.2
2018,1,12,16,30,210.0,39.0,1.2,12.8,62.0,151.2,113.4
2018,1,12,16,45,161.0,26.5,1.25,12.3,39.5,102.34,43.94
2018,1,12,17,0,112.0,14.0,1.3,11.8,17.0,45.93,0.0
2018,1,12,17,15,56.0,7.0,1.3,11.65,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,7,15,0.5,3.0,3.0,7.85,3.0,0.0,0.0
2018,1,13,7,30,1.0,6.0,3.1,8.2,6.0,5.73,0.0
2018,1,13,7,45,33.5,20.5,3.25,8.6,23.5,36.28,0.0
2018,1,13,8,0,66.0,35.0,3.4,9.0,41.0,71.45,49.56
2018,1,13,8,15,136.5,49.5,3.5,9.35,71.0,129.13,102.34
2018,1,13,8,30,207.0,64.0,3.6,9.7,101.0,187.33,154.27
2018,1,13,8,45,207.5,78.5,3.65,10.1,123.5,214.62,179.56
2018,1,13,9,0,208.0,93.0,3.7,10.5,146.0,241.67,203.8
2018,1,13,9,15,167.0,105.0,3.7,10.95,152.0,238.76,201.42
2018,1,13,9,30,126.0,117.0,3.7,11.4,158.0,219.63,184.81
2018,1,13,9,45,129.5,135.5,3.65,11.8,181.5,248.77,209.07
2018,1,13,10,0,133.0,154.0,3.6,12.2,205.0,277.95,232.8
2018,1,13,10,15,149.0,166.0,3.55,12.65,227.0,308.62,257.76
2018,1,13,10,30,165.0,178.0,3.5,13.1,249.0,340.0,282.93
2018,1,13,10,45,239.5,177.0,3.45,13.55,286.5,420.91,349.06
2018,1,13,11,0,314.0,176.0,3.4,14.0,324.0,489.32,403.88
2018,1,13,11,15,488.5,149.0,3.35,14.35,387.5,635.21,519.63
2018,1,13,11,30,663.0,122.0,3.3,14.7,451.0,776.03,624.18
2018,1,13,11,45,734.5,105.5,3.2,15.05,475.5,828.55,659.9
2018,1,13,12,0,806.0,89.0,3.1,15.4,500.0,873.67,690.33
2018,1,13,12,15,788.5,93.5,3.05,15.6,496.0,865.45,683.08
2018,1,13,12,30,771.0,98.0,3.0,15.8,492.0,853.81,673.99
2018,1,13,12,45,775.0,96.0,3.0,15.95,488.0,850.95,671.86
2018,1,13,13,0,779.0,94.0,3.0,16.1,484.0,844.83,667.44
2018,1,13,13,15,687.0,111.5,2.95,16.1,448.5,779.2,620.03
2018,1,13,13,30,595.0,129.0,2.9,16.1,413.0,706.78,567.37
2018,1,13,13,45,631.5,115.5,2.9,16.15,405.0,709.07,570.16
2018,1,13,14,0,668.0,102.0,2.9,16.2,397.0,706.82,569.08
2018,1,13,14,15,735.0,84.5,2.85,16.05,390.0,719.07,579.11
2018,1,13,14,30,802.0,67.0,2.8,15.9,383.0,720.88,581.25
2018,1,13,14,45,670.0,81.0,2.75,15.75,329.5,616.31,502.96
2018,1,13,15,0,538.0,95.0,2.7,15.6,276.0,513.55,422.45
2018,1,13,15,15,518.5,84.0,2.7,15.6,242.0,464.46,383.35
2018,1,13,15,30,499.0,73.0,2.7,15.6,208.0,415.51,342.87
2018,1,13,15,45,478.5,63.0,2.4,14.6,175.5,367.56,302.5
2018,1,13,16,0,458.0,53.0,2.1,13.6,143.0,320.46,261.27
2018,1,13,16,15,386.5,45.0,2.15,13.05,108.0,253.12,202.25
2018,1,13,16,30,315.0,37.0,2.2,12.5,73.0,192.53,146.3
2018,1,13,16,45,226.5,26.5,2.3,11.95,46.5,126.05,62.61
2018,1,13,17,0,138.0,16.0,2.4,11.4,20.0,55.69,0.0
2018,1,13,17,15,69.0,8.0,2.45,11.25,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.5,3.45,8.9,1.5,0.0,0.0
2018,1,14,7,30,0.0,3.0,3.4,9.0,3.0,2.73,0.0
2018,1,14,7,45,0.0,12.0,3.35,9.15,12.0,10.56,0.0
2018,1,14,8,0,0.0,21.0,3.3,9.3,21.0,18.5,8.91
2018,1,14,8,15,3.0,33.5,3.25,9.5,34.0,31.04,20.6
2018,1,14,8,30,6.0,46.0,3.2,9.7,47.0,44.64,32.77
2018,1,14,8,45,7.5,59.0,3.15,9.9,60.5,58.24,44.87
2018,1,14,9,0,9.0,72.0,3.1,10.1,74.0,71.98,56.98
2018,1,14,9,15,51.0,94.0,3.05,10.45,110.0,128.82,106.77
2018,1,14,9,30,93.0,116.0,3.0,10.8,146.0,195.69,164.34
2018,1,14,9,45,227.5,125.5,2.9,11.15,210.0,319.44,270.11
2018,1,14,10,0,362.0,135.0,2.8,11.5,274.0,455.91,382.29
2018,1,14,10,15,289.0,159.5,2.7,11.85,276.0,425.34,354.77
2018,1,14,10,30,216.0,184.0,2.6,12.2,278.0,389.22,323.29
2018,1,14,10,45,191.5,195.0,2.5,12.6,281.5,386.96,319.99
2018,1,14,11,0,167.0,206.0,2.4,13.0,285.0,383.0,315.12
2018,1,14,11,15,177.5,212.0,2.3,13.3,298.5,402.23,329.86
2018,1,14,11,30,188.0,218.0,2.2,13.6,312.0,421.32,344.24
2018,1,14,11,45,128.5,213.5,2.15,13.9,278.0,362.87,295.75
2018,1,14,12,0,69.0,209.0,2.1,14.2,244.0,285.84,232.38
2018,1,14,12,15,67.0,213.5,2.0,14.4,247.5,289.66,235.31
2018,1,14,12,30,65.0,218.0,1.9,14.6,251.0,293.49,237.94
2018,1,14,12,45,101.0,220.0,1.8,14.8,271.0,329.03,267.18
2018,1,14,13,0,137.0,222.0,1.7,15.0,291.0,380.96,308.5
2018,1,14,13,15,199.0,210.5,1.7,15.05,307.5,420.51,341.16
2018,1,14,13,30,261.0,199.0,1.7,15.1,324.0,474.51,384.3
2018,1,14,13,45,190.0,180.0,1.65,15.15,269.0,368.22,300.2
2018,1,14,14,0,119.0,161.0,1.6,15.2,214.0,281.6,230.28
2018,1,14,14,15,76.0,146.5,1.65,15.1,179.5,212.69,174.1
2018,1,14,14,30,33.0,132.0,1.7,15.0,145.0,161.07,130.8
2018,1,14,14,45,56.0,131.0,1.75,14.9,151.0,177.46,145.36
2018,1,14,15,0,79.0,130.0,1.8,14.8,157.0,192.67,158.53
2018,1,14,15,15,112.5,119.0,1.8,14.8,152.5,211.57,174.56
2018,1,14,15,30,146.0,108.0,1.8,14.8,148.0,215.71,177.92
2018,1,14,15,45,120.5,91.5,1.9,14.0,121.0,175.97,144.26
2018,1,14,16,0,95.0,75.0,2.0,13.2,94.0,138.53,112.01
2018,1,14,16,15,69.0,58.0,1.95,12.85,70.0,102.59,80.41
2018,1,14,16,30,43.0,41.0,1.9,12.5,46.0,69.09,50.5
2018,1,14,16,45,38.0,26.5,1.85,12.15,29.5,47.33,23.05
2018,1,14,17,0,33.0,12.0,1.8,11.8,13.0,20.81,0.0
2018,1,14,17,15,16.5,6.0,1.7,11.6,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.15,9.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.1,9.8,6.0,5.46,0.0
2018,1,15,7,45,1.0,19.0,2.1,10.1,19.0,18.12,0.0
2018,1,15,8,0,2.0,32.0,2.1,10.4,32.0,31.94,19.5
2018,1,15,8,15,10.0,48.5,2.05,10.7,50.0,52.23,38.3
2018,1,15,8,30,18.0,65.0,2.0,11.0,68.0,78.59,61.51
2018,1,15,8,45,88.0,80.5,1.9,11.3,102.5,142.26,116.86
2018,1,15,9,0,158.0,96.0,1.8,11.6,137.0,204.96,171.13
2018,1,15,9,15,292.5,100.5,1.75,11.95,190.5,312.22,262.13
2018,1,15,9,30,427.0,105.0,1.7,12.3,244.0,434.96,362.47
2018,1,15,9,45,361.5,118.5,1.6,12.65,245.0,421.75,349.88
2018,1,15,10,0,296.0,132.0,1.5,13.0,246.0,386.76,320.64
2018,1,15,10,15,300.0,145.0,1.45,13.35,268.5,415.58,342.9
2018,1,15,10,30,304.0,158.0,1.4,13.7,291.0,443.7,363.74
2018,1,15,10,45,397.0,157.5,1.3,14.05,340.0,547.02,443.04
2018,1,15,11,0,490.0,157.0,1.2,14.4,389.0,636.91,509.05
2018,1,15,11,15,425.5,176.0,1.2,14.5,382.5,612.05,487.66
2018,1,15,11,30,361.0,195.0,1.2,14.6,376.0,565.8,451.9
2018,1,15,11,45,274.0,212.5,1.2,14.75,351.0,512.14,409.39
2018,1,15,12,0,187.0,230.0,1.2,14.9,326.0,438.14,351.07
2018,1,15,12,15,156.0,230.5,1.15,14.9,311.0,410.57,329.34
2018,1,15,12,30,125.0,231.0,1.1,14.9,296.0,382.49,306.75
2018,1,15,12,45,119.5,226.5,1.1,14.95,288.0,371.28,298.19
2018,1,15,13,0,114.0,222.0,1.1,15.0,280.0,359.85,289.34
2018,1,15,13,15,89.0,213.0,1.05,15.0,257.5,308.39,248.63
2018,1,15,13,30,64.0,204.0,1.0,15.0,235.0,274.64,221.54
2018,1,15,13,45,42.0,182.5,1.0,15.0,202.5,228.72,184.64
2018,1,15,14,0,20.0,161.0,1.0,15.0,170.0,171.62,138.13
2018,1,15,14,15,71.0,153.5,0.95,15.0,182.5,217.03,177.21
2018,1,15,14,30,122.0,146.0,0.9,15.0,195.0,260.23,213.35
2018,1,15,14,45,186.0,139.0,0.9,15.0,206.5,295.96,243.34
2018,1,15,15,0,250.0,132.0,0.9,15.0,218.0,339.5,278.6
2018,1,15,15,15,324.5,109.5,0.9,15.0,208.0,363.93,298.21
2018,1,15,15,30,399.0,87.0,0.9,15.0,198.0,367.78,300.88
2018,1,15,15,45,344.0,78.5,0.85,14.6,163.0,307.32,250.65
2018,1,15,16,0,289.0,70.0,0.8,14.2,128.0,251.54,203.45
2018,1,15,16,15,255.0,55.5,0.75,14.0,98.0,203.34,161.3
2018,1,15,16,30,221.0,41.0,0.7,13.8,68.0,158.5,120.27
2018,1,15,16,45,163.0,28.0,0.7,13.65,43.5,107.74,62.01
2018,1,15,17,0,105.0,15.0,0.7,13.5,19.0,45.3,0.0
2018,1,15,17,15,52.5,7.5,0.7,13.35,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,12.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.55,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.7,2.0,1.82,0.0
2018,1,16,7,45,0.0,6.0,0.65,12.85,6.0,5.26,0.0
2018,1,16,8,0,0.0,10.0,0.6,13.0,10.0,8.78,1.26
2018,1,16,8,15,0.0,14.0,0.7,13.2,14.0,12.3,4.68
2018,1,16,8,30,0.0,18.0,0.8,13.4,18.0,15.82,7.86
2018,1,16,8,45,0.0,25.0,0.9,13.65,25.0,22.0,13.26
2018,1,16,9,0,0.0,32.0,1.0,13.9,32.0,28.18,18.64
2018,1,16,9,15,0.0,49.0,0.85,14.3,49.0,43.24,31.55
2018,1,16,9,30,0.0,66.0,0.7,14.7,66.0,58.38,44.38
2018,1,16,9,45,1.0,88.0,0.55,15.05,88.5,80.68,63.09
2018,1,16,10,0,2.0,110.0,0.4,15.4,111.0,103.58,81.96
2018,1,16,10,15,4.5,124.5,0.45,15.6,126.5,120.1,95.44
2018,1,16,10,30,7.0,139.0,0.5,15.8,142.0,136.92,109.07
2018,1,16,10,45,13.0,150.0,0.55,16.0,156.0,153.2,122.29
2018,1,16,11,0,19.0,161.0,0.6,16.2,170.0,169.88,135.76
2018,1,16,11,15,16.5,150.5,0.6,16.3,158.5,156.09,124.29
2018,1,16,11,30,14.0,140.0,0.6,16.4,147.0,142.66,113.24
2018,1,16,11,45,7.5,133.5,0.6,16.55,137.5,129.95,102.55
2018,1,16,12,0,1.0,127.0,0.6,16.7,128.0,117.27,91.86
2018,1,16,12,15,3.5,127.5,0.6,16.75,129.5,120.05,94.26
2018,1,16,12,30,6.0,128.0,0.6,16.8,131.0,122.87,96.65
2018,1,16,12,45,6.5,122.5,0.65,16.85,126.0,117.81,92.57
2018,1,16,13,0,7.0,117.0,0.7,16.9,121.0,112.79,88.56
2018,1,16,13,15,7.0,116.0,0.7,16.8,119.5,111.86,87.9
2018,1,16,13,30,7.0,115.0,0.7,16.7,118.0,110.95,87.28
2018,1,16,13,45,3.5,81.0,0.75,16.65,82.5,74.7,57.3
2018,1,16,14,0,0.0,47.0,0.8,16.6,47.0,41.49,29.5
2018,1,16,14,15,22.5,67.5,0.8,16.45,76.5,81.5,64.11
2018,1,16,14,30,45.0,88.0,0.8,16.3,106.0,119.96,96.87
2018,1,16,14,45,38.5,91.0,0.8,16.2,105.5,117.43,94.48
2018,1,16,15,0,32.0,94.0,0.8,16.1,105.0,115.72,92.89
2018,1,16,15,15,17.5,70.0,0.8,16.1,76.0,78.88,61.73
2018,1,16,15,30,3.0,46.0,0.8,16.1,47.0,42.43,30.61
2018,1,16,15,45,1.5,31.0,0.75,15.45,31.5,28.15,18.46
2018,1,16,16,0,0.0,16.0,0.7,14.8,16.0,14.06,6.36
2018,1,16,16,15,0.0,13.0,0.75,14.4,13.0,11.41,4.01
2018,1,16,16,30,0.0,10.0,0.8,14.0,10.0,8.78,1.59
2018,1,16,16,45,0.0,6.5,0.85,13.65,6.5,5.7,0.0
2018,1,16,17,0,0.0,3.0,0.9,13.3,3.0,2.73,0.0
2018,1,16,17,15,0.0,1.5,0.9,13.15,1.5,1.36,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.35,10.4,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.8,4.0,3.64,0.0
2018,1,17,7,45,0.0,14.0,1.3,11.15,14.0,12.33,0.0
2018,1,17,8,0,0.0,24.0,1.3,11.5,24.0,21.16,11.15
2018,1,17,8,15,0.0,35.0,1.2,11.85,35.0,31.2,20.63
2018,1,17,8,30,0.0,46.0,1.1,12.2,46.0,41.47,29.79
2018,1,17,8,45,0.0,58.5,1.05,12.55,58.5,53.38,40.21
2018,1,17,9,0,0.0,71.0,1.0,12.9,71.0,65.3,50.51
2018,1,17,9,15,0.5,82.0,1.0,13.35,82.0,75.98,59.58
2018,1,17,9,30,1.0,93.0,1.0,13.8,93.0,86.79,68.61
2018,1,17,9,45,10.5,118.0,1.0,14.25,122.0,119.42,96.06
2018,1,17,10,0,20.0,143.0,1.0,14.7,151.0,153.27,124.03
2018,1,17,10,15,38.5,162.5,1.1,15.0,179.0,201.82,163.96
2018,1,17,10,30,57.0,182.0,1.2,15.3,207.0,240.71,195.43
2018,1,17,10,45,46.0,181.5,1.3,15.55,202.5,230.53,186.44
2018,1,17,11,0,35.0,181.0,1.4,15.8,198.0,220.11,177.44
2018,1,17,11,15,46.0,195.0,1.4,16.05,218.0,246.77,198.87
2018,1,17,11,30,57.0,209.0,1.4,16.3,238.0,273.96,220.35
2018,1,17,11,45,63.0,214.0,1.45,16.55,246.5,285.67,229.41
2018,1,17,12,0,69.0,219.0,1.5,16.8,255.0,297.49,238.63
2018,1,17,12,15,119.0,220.5,1.5,16.9,282.5,363.19,291.37
2018,1,17,12,30,169.0,222.0,1.5,17.0,310.0,411.31,329.57
2018,1,17,12,45,203.0,222.0,1.45,17.1,326.5,442.0,353.45
2018,1,17,13,0,237.0,222.0,1.4,17.2,343.0,471.58,376.36
2018,1,17,13,15,240.0,215.5,1.35,17.2,335.5,480.85,382.97
2018,1,17,13,30,243.0,209.0,1.3,17.2,328.0,471.51,376.04
2018,1,17,13,45,193.0,201.0,1.3,17.2,293.0,397.24,318.85
2018,1,17,14,0,143.0,193.0,1.3,17.2,258.0,341.61,275.16
2018,1,17,14,15,129.0,179.5,1.25,17.0,235.5,310.42,251.08
2018,1,17,14,30,115.0,166.0,1.2,16.8,213.0,279.82,227.03
2018,1,17,14,45,143.0,154.5,1.15,16.65,208.0,283.74,231.26
2018,1,17,15,0,171.0,143.0,1.1,16.5,203.0,285.4,233.24
2018,1,17,15,15,133.0,127.5,1.1,16.5,171.0,235.61,192.32
2018,1,17,15,30,95.0,112.0,1.1,16.5,139.0,188.9,153.52
2018,1,17,15,45,80.0,95.0,0.95,15.65,115.5,156.77,126.81
2018,1,17,16,0,65.0,78.0,0.8,14.8,92.0,126.01,100.69
2018,1,17,16,15,48.5,61.5,0.8,14.5,70.5,89.21,69.05
2018,1,17,16,30,32.0,45.0,0.8,14.2,49.0,62.37,45.4
2018,1,17,16,45,18.5,29.5,0.85,13.85,31.5,39.15,22.01
2018,1,17,17,0,5.0,14.0,0.9,13.5,14.0,14.26,0.0
2018,1,17,17,15,2.5,7.0,0.85,13.4,7.0,6.37,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.6,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.82,0.0
2018,1,18,7,45,0.0,5.0,1.75,12.55,5.0,4.38,0.0
2018,1,18,8,0,0.0,8.0,1.8,12.8,8.0,7.02,0.0
2018,1,18,8,15,0.0,10.5,1.8,12.95,10.5,9.21,2.09
2018,1,18,8,30,0.0,13.0,1.8,13.1,13.0,11.41,4.1
2018,1,18,8,45,0.0,14.5,1.85,13.25,14.5,12.74,5.31
2018,1,18,9,0,0.0,16.0,1.9,13.4,16.0,14.06,6.49
2018,1,18,9,15,0.0,34.0,1.95,13.55,34.0,29.95,20.21
2018,1,18,9,30,0.0,52.0,2.0,13.7,52.0,45.9,33.87
2018,1,18,9,45,9.5,93.5,2.05,13.8,97.0,92.34,73.61
2018,1,18,10,0,19.0,135.0,2.1,13.9,142.0,143.33,116.5
2018,1,18,10,15,11.5,114.5,2.15,14.0,119.0,114.85,92.2
2018,1,18,10,30,4.0,94.0,2.2,14.1,96.0,87.73,69.06
2018,1,18,10,45,4.0,89.0,2.3,14.25,91.0,82.71,64.74
2018,1,18,11,0,4.0,84.0,2.4,14.4,86.0,77.85,60.55
2018,1,18,11,15,2.0,99.5,2.45,14.45,100.5,91.02,71.42
2018,1,18,11,30,0.0,115.0,2.5,14.5,115.0,104.4,82.4
2018,1,18,11,45,0.0,120.0,2.55,14.55,120.0,109.26,86.36
2018,1,18,12,0,0.0,125.0,2.6,14.6,125.0,114.19,90.39
2018,1,18,12,15,10.5,146.5,2.65,14.65,152.0,145.85,117.03
2018,1,18,12,30,21.0,168.0,2.7,14.7,179.0,178.25,144.03
2018,1,18,12,45,29.0,173.5,2.75,14.75,188.5,204.98,166.15
2018,1,18,13,0,37.0,179.0,2.8,14.8,198.0,218.85,177.75
2018,1,18,13,15,20.0,158.5,2.85,14.75,168.5,167.39,135.14
2018,1,18,13,30,3.0,138.0,2.9,14.7,139.0,130.82,104.45
2018,1,18,13,45,4.5,135.5,2.95,14.65,137.5,129.9,103.96
2018,1,18,14,0,6.0,133.0,3.0,14.6,136.0,129.01,103.45
2018,1,18,14,15,9.0,138.0,2.95,14.4,142.0,137.42,110.79
2018,1,18,14,30,12.0,143.0,2.9,14.2,148.0,146.17,118.41
2018,1,18,14,45,86.0,126.0,2.85,14.0,157.0,205.35,170.23
2018,1,18,15,0,160.0,109.0,2.8,13.8,166.0,247.3,206.8
2018,1,18,15,15,131.0,96.5,2.8,13.8,139.5,194.84,162.39
2018,1,18,15,30,102.0,84.0,2.8,13.8,113.0,157.19,130.0
2018,1,18,15,45,62.0,75.0,2.6,13.4,92.0,120.12,97.71
2018,1,18,16,0,22.0,66.0,2.4,13.0,71.0,78.94,61.89
2018,1,18,16,15,13.5,45.0,2.45,12.8,48.0,50.6,37.29
2018,1,18,16,30,5.0,24.0,2.5,12.6,25.0,23.23,13.65
2018,1,18,16,45,2.5,14.0,2.55,12.4,14.5,13.22,4.08
2018,1,18,17,0,0.0,4.0,2.6,12.2,4.0,3.51,0.0
2018,1,18,17,15,0.0,2.0,2.65,12.1,2.0,1.82,0.0
2018,1,18,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.5,1.9,8.75,6.0,0.0,0.0
2018,1,19,7,30,68.0,11.0,1.9,9.3,12.0,28.36,0.0
2018,1,19,7,45,198.5,24.5,1.9,9.8,42.0,104.86,17.97
2018,1,19,8,0,329.0,38.0,1.9,10.3,72.0,187.85,139.21
2018,1,19,8,15,424.5,45.5,1.95,10.6,111.0,258.63,206.25
2018,1,19,8,30,520.0,53.0,2.0,10.9,150.0,338.35,276.71
2018,1,19,8,45,553.5,60.5,2.1,11.2,186.5,393.24,325.71
2018,1,19,9,0,587.0,68.0,2.2,11.5,223.0,450.15,374.76
2018,1,19,9,15,639.0,71.5,2.2,11.7,264.5,515.81,429.13
2018,1,19,9,30,691.0,75.0,2.2,11.9,306.0,584.19,483.84
2018,1,19,9,45,731.0,75.5,2.2,12.1,343.5,642.36,528.36
2018,1,19,10,0,771.0,76.0,2.2,12.3,381.0,697.45,568.54
2018,1,19,10,15,790.5,78.0,2.2,12.45,411.0,742.26,600.34
2018,1,19,10,30,810.0,80.0,2.2,12.6,441.0,785.48,630.52
2018,1,19,10,45,800.0,86.0,2.2,12.75,458.0,806.64,644.27
2018,1,19,11,0,790.0,92.0,2.2,12.9,475.0,824.21,655.61
2018,1,19,11,15,579.0,132.0,2.2,12.95,417.5,705.35,567.62
2018,1,19,11,30,368.0,172.0,2.2,13.0,360.0,563.22,457.63
2018,1,19,11,45,256.0,158.0,2.25,13.1,290.0,427.96,351.93
2018,1,19,12,0,144.0,144.0,2.3,13.2,220.0,292.48,241.83
2018,1,19,12,15,72.5,110.0,2.4,13.2,148.5,187.02,154.09
2018,1,19,12,30,1.0,76.0,2.5,13.2,77.0,68.19,52.25
2018,1,19,12,45,4.5,117.0,2.6,13.2,119.5,110.31,87.91
2018,1,19,13,0,8.0,158.0,2.7,13.2,162.0,155.66,125.75
2018,1,19,13,15,93.5,167.0,2.75,13.15,213.5,271.3,224.12
2018,1,19,13,30,179.0,176.0,2.8,13.1,265.0,356.85,295.82
2018,1,19,13,45,419.0,145.0,2.9,13.0,341.5,558.49,461.18
2018,1,19,14,0,659.0,114.0,3.0,12.9,418.0,720.47,587.29
2018,1,19,14,15,620.5,109.0,3.05,12.8,381.5,663.73,544.18
2018,1,19,14,30,582.0,104.0,3.1,12.7,345.0,606.97,501.91
2018,1,19,14,45,535.0,99.0,3.15,12.55,306.5,544.34,453.36
2018,1,19,15,0,488.0,94.0,3.2,12.4,268.0,483.3,404.74
2018,1,19,15,15,463.5,91.0,3.2,12.4,242.0,435.91,365.98
2018,1,19,15,30,439.0,88.0,3.2,12.4,216.0,396.25,332.32
2018,1,19,15,45,393.5,77.0,3.0,11.75,178.5,335.77,281.15
2018,1,19,16,0,348.0,66.0,2.8,11.1,141.0,278.86,231.75
2018,1,19,16,15,330.5,52.5,2.75,10.65,111.0,236.06,192.84
2018,1,19,16,30,313.0,39.0,2.7,10.2,81.0,197.45,155.74
2018,1,19,16,45,221.5,29.0,2.65,9.8,53.0,132.89,91.85
2018,1,19,17,0,130.0,19.0,2.6,9.4,25.0,70.76,0.0
2018,1,19,17,15,65.0,9.5,2.6,9.3,12.5,25.12,0.0
2018,1,19,17,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,20,7,15,67.0,7.0,2.55,6.2,8.5,0.0,0.0
2018,1,20,7,30,134.0,14.0,2.6,6.9,17.0,48.81,0.0
2018,1,20,7,45,263.0,24.0,2.65,7.55,46.0,124.84,30.28
2018,1,20,8,0,392.0,34.0,2.7,8.2,75.0,208.67,156.77
2018,1,20,8,15,503.5,38.5,2.7,8.7,117.0,285.56,229.83
2018,1,20,8,30,615.0,43.0,2.7,9.2,159.0,369.72,304.92
2018,1,20,8,45,637.5,50.0,2.75,9.65,196.0,422.71,353.03
2018,1,20,9,0,660.0,57.0,2.8,10.1,233.0,476.44,399.84
2018,1,20,9,15,711.0,59.0,2.85,10.55,275.5,543.01,455.33
2018,1,20,9,30,762.0,61.0,2.9,11.0,318.0,611.92,510.74
2018,1,20,9,45,802.5,60.0,3.0,11.45,356.0,671.34,555.46
2018,1,20,10,0,843.0,59.0,3.1,11.9,394.0,724.37,594.34
2018,1,20,10,15,858.5,60.5,3.1,12.15,424.0,767.17,624.76
2018,1,20,10,30,874.0,62.0,3.1,12.4,454.0,808.03,653.33
2018,1,20,10,45,883.5,64.0,3.1,12.65,477.5,842.22,676.63
2018,1,20,11,0,893.0,66.0,3.1,12.9,501.0,873.62,697.73
2018,1,20,11,15,899.5,67.0,3.1,13.1,517.5,898.05,713.83
2018,1,20,11,30,906.0,68.0,3.1,13.3,534.0,919.21,727.64
2018,1,20,11,45,908.0,69.0,3.15,13.45,543.0,932.83,736.66
2018,1,20,12,0,910.0,70.0,3.2,13.6,552.0,942.85,743.31
2018,1,20,12,15,908.0,71.0,3.15,13.65,553.0,945.5,744.43
2018,1,20,12,30,906.0,72.0,3.1,13.7,554.0,944.46,743.17
2018,1,20,12,45,853.0,85.0,3.1,13.8,535.0,917.32,723.8
2018,1,20,13,0,800.0,98.0,3.1,13.9,516.0,877.13,695.32
2018,1,20,13,15,808.5,93.0,3.05,13.9,506.0,868.38,689.51
2018,1,20,13,30,817.0,88.0,3.0,13.9,496.0,856.05,680.96
2018,1,20,13,45,838.0,79.5,3.0,13.85,483.0,846.59,675.1
2018,1,20,14,0,859.0,71.0,3.0,13.8,470.0,832.75,666.1
2018,1,20,14,15,846.0,69.0,2.95,13.7,442.5,795.21,639.55
2018,1,20,14,30,833.0,67.0,2.9,13.6,415.0,755.38,611.22
2018,1,20,14,45,814.5,64.5,2.85,13.5,382.0,708.77,577.4
2018,1,20,15,0,796.0,62.0,2.8,13.4,349.0,660.79,541.99
2018,1,20,15,15,765.5,59.0,2.8,13.4,310.5,603.1,497.94
2018,1,20,15,30,735.0,56.0,2.8,13.4,272.0,545.7,451.3
2018,1,20,15,45,525.0,65.0,2.6,12.45,207.5,402.95,334.77
2018,1,20,16,0,315.0,74.0,2.4,11.5,143.0,271.75,224.93
2018,1,20,16,15,289.5,57.0,2.4,10.95,109.5,222.64,181.68
2018,1,20,16,30,264.0,40.0,2.4,10.4,76.0,175.44,138.45
2018,1,20,16,45,244.5,31.0,2.4,9.8,54.5,145.18,102.8
2018,1,20,17,0,225.0,22.0,2.4,9.2,33.0,103.79,0.0
2018,1,20,17,15,112.5,11.0,2.4,9.05,16.5,38.68,0.0
2018,1,20,17,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,7,15,51.5,7.0,0.85,8.6,8.0,0.0,0.0
2018,1,21,7,30,103.0,14.0,0.8,8.8,16.0,40.39,0.0
2018,1,21,7,45,206.5,25.5,0.8,8.95,43.0,108.91,31.93
2018,1,21,8,0,310.0,37.0,0.8,9.1,70.0,179.71,134.45
2018,1,21,8,15,288.5,50.0,0.85,9.35,92.0,202.45,161.74
2018,1,21,8,30,267.0,63.0,0.9,9.6,114.0,222.76,182.73
2018,1,21,8,45,260.0,81.0,0.95,9.85,140.5,243.69,202.73
2018,1,21,9,0,253.0,99.0,1.0,10.1,167.0,273.57,228.83
2018,1,21,9,15,231.0,115.0,1.1,10.4,184.5,290.09,242.9
2018,1,21,9,30,209.0,131.0,1.2,10.7,202.0,304.12,254.27
2018,1,21,9,45,172.0,150.0,1.3,11.0,212.5,295.66,246.64
2018,1,21,10,0,135.0,169.0,1.4,11.3,223.0,296.26,245.95
2018,1,21,10,15,140.0,182.0,1.5,11.55,241.5,319.62,264.63
2018,1,21,10,30,145.0,195.0,1.6,11.8,260.0,343.04,283.02
2018,1,21,10,45,108.5,201.5,1.7,12.0,251.5,322.88,265.33
2018,1,21,11,0,72.0,208.0,1.8,12.2,243.0,284.62,233.24
2018,1,21,11,15,82.0,218.0,1.85,12.35,259.5,306.27,250.84
2018,1,21,11,30,92.0,228.0,1.9,12.5,276.0,328.23,268.32
2018,1,21,11,45,100.0,233.0,2.0,12.65,286.0,342.21,279.45
2018,1,21,12,0,108.0,238.0,2.1,12.8,296.0,356.22,290.65
2018,1,21,12,15,105.5,237.5,2.1,12.85,294.0,353.4,288.17
2018,1,21,12,30,103.0,237.0,2.1,12.9,292.0,350.42,285.68
2018,1,21,12,45,149.0,234.5,2.15,13.0,313.0,407.24,331.99
2018,1,21,13,0,195.0,232.0,2.2,13.1,334.0,445.42,363.11
2018,1,21,13,15,222.0,224.5,2.2,13.1,338.0,458.46,374.14
2018,1,21,13,30,249.0,217.0,2.2,13.1,342.0,487.05,397.05
2018,1,21,13,45,195.0,208.0,2.2,13.15,303.5,407.46,333.85
2018,1,21,14,0,141.0,199.0,2.2,13.2,265.0,346.77,284.85
2018,1,21,14,15,78.0,171.5,2.15,13.15,207.5,243.42,200.32
2018,1,21,14,30,15.0,144.0,2.1,13.1,150.0,148.94,120.88
2018,1,21,14,45,36.5,137.5,2.0,13.05,151.0,169.13,138.8
2018,1,21,15,0,58.0,131.0,1.9,13.0,152.0,177.19,146.19
2018,1,21,15,15,82.5,125.5,1.9,13.0,152.0,187.04,154.92
2018,1,21,15,30,107.0,120.0,1.9,13.0,152.0,205.65,170.46
2018,1,21,15,45,88.5,102.5,1.7,12.4,126.5,170.24,140.28
2018,1,21,16,0,70.0,85.0,1.5,11.8,101.0,136.54,111.24
2018,1,21,16,15,51.0,68.0,1.6,11.6,78.0,97.5,77.28
2018,1,21,16,30,32.0,51.0,1.7,11.4,55.0,68.88,51.92
2018,1,21,16,45,18.5,34.5,1.75,11.15,36.5,44.73,29.24
2018,1,21,17,0,5.0,18.0,1.8,10.9,18.0,18.08,0.0
2018,1,21,17,15,2.5,9.0,1.9,10.85,9.0,8.83,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
