Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,30,619.0,65.0,1.9,10.7,225.0,374.3,305.38
2018,2,21,16,45,556.5,56.5,2.0,10.1,178.0,301.9,242.22
2018,2,21,17,0,494.0,48.0,2.1,9.5,131.0,235.95,182.72
2018,2,21,17,15,383.0,38.0,2.2,9.15,89.5,161.76,116.41
2018,2,21,17,30,272.0,28.0,2.3,8.8,48.0,97.87,44.0
2018,2,21,17,45,159.0,17.0,2.4,8.4,26.5,40.59,0.0
2018,2,21,18,0,46.0,6.0,2.5,8.0,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,2.55,7.85,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,22,6,45,55.0,7.5,3.5,6.15,9.0,0.0,0.0
2018,2,22,7,0,110.0,15.0,3.6,6.4,18.0,30.73,0.0
2018,2,22,7,15,232.0,27.5,3.7,6.85,50.0,87.89,39.62
2018,2,22,7,30,354.0,40.0,3.8,7.3,82.0,154.26,112.28
2018,2,22,7,45,462.5,48.0,3.9,7.75,130.0,223.79,175.43
2018,2,22,8,0,571.0,56.0,4.0,8.2,178.0,305.67,248.92
2018,2,22,8,15,645.5,59.0,4.05,8.6,229.5,378.21,314.37
2018,2,22,8,30,720.0,62.0,4.1,9.0,281.0,455.85,382.46
2018,2,22,8,45,758.0,65.5,4.2,9.4,328.5,521.85,439.2
2018,2,22,9,0,796.0,69.0,4.3,9.8,376.0,589.88,495.75
2018,2,22,9,15,820.0,71.5,4.3,10.1,419.5,648.94,543.26
2018,2,22,9,30,844.0,74.0,4.3,10.4,463.0,707.81,587.76
2018,2,22,9,45,862.0,76.0,4.35,10.65,501.5,760.97,626.66
2018,2,22,10,0,880.0,78.0,4.4,10.9,540.0,805.89,658.76
2018,2,22,10,15,709.0,127.0,4.5,11.05,514.0,764.07,625.66
2018,2,22,10,30,538.0,176.0,4.6,11.2,488.0,687.73,565.27
2018,2,22,10,45,647.0,154.5,4.7,11.35,545.5,785.93,641.21
2018,2,22,11,0,756.0,133.0,4.8,11.5,603.0,879.19,709.88
2018,2,22,11,15,652.0,163.0,4.9,11.5,576.5,832.38,674.21
2018,2,22,11,30,548.0,193.0,5.0,11.5,550.0,770.05,626.92
2018,2,22,11,45,387.0,244.5,5.15,11.55,498.5,679.3,553.46
2018,2,22,12,0,226.0,296.0,5.3,11.6,447.0,547.3,446.83
2018,2,22,12,15,400.5,253.0,5.4,11.5,521.5,707.86,577.23
2018,2,22,12,30,575.0,210.0,5.5,11.4,596.0,831.64,676.13
2018,2,22,12,45,691.5,171.0,5.65,11.35,631.5,907.48,734.03
2018,2,22,13,0,808.0,132.0,5.8,11.3,667.0,963.19,776.41
2018,2,22,13,15,749.5,148.5,5.85,11.2,636.5,921.95,746.51
2018,2,22,13,30,691.0,165.0,5.9,11.1,606.0,872.03,710.39
2018,2,22,13,45,566.0,193.0,6.0,11.0,546.5,764.81,629.38
2018,2,22,14,0,441.0,221.0,6.1,10.9,487.0,668.58,552.83
2018,2,22,14,15,528.5,188.0,6.1,10.8,492.0,693.85,576.29
2018,2,22,14,30,616.0,155.0,6.1,10.7,497.0,718.26,598.24
2018,2,22,14,45,686.5,130.0,6.1,10.55,489.0,723.41,603.91
2018,2,22,15,0,757.0,105.0,6.1,10.4,481.0,719.83,602.74
2018,2,22,15,15,639.5,116.5,6.1,10.4,416.0,614.37,518.18
2018,2,22,15,30,522.0,128.0,6.1,10.4,351.0,510.69,432.57
2018,2,22,15,45,583.0,104.5,5.95,10.1,328.5,501.12,425.21
2018,2,22,16,0,644.0,81.0,5.8,9.8,306.0,478.25,405.5
2018,2,22,16,15,626.5,73.5,5.65,9.5,266.0,424.24,357.92
2018,2,22,16,30,609.0,66.0,5.5,9.2,226.0,370.77,309.22
2018,2,22,16,45,551.0,58.5,5.35,8.95,180.5,301.74,246.19
2018,2,22,17,0,493.0,51.0,5.2,8.7,135.0,238.52,187.13
2018,2,22,17,15,373.5,41.5,5.05,8.5,93.0,162.17,118.33
2018,2,22,17,30,254.0,32.0,4.9,8.3,51.0,98.95,49.98
2018,2,22,17,45,144.0,19.5,4.8,8.05,28.5,40.44,0.0
2018,2,22,18,0,34.0,7.0,4.7,7.8,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,4.6,7.7,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.45,7.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,6.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,5.15,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,23,6,45,87.0,8.5,2.75,3.7,11.0,0.0,0.0
2018,2,23,7,0,174.0,17.0,2.8,4.2,22.0,42.62,0.0
2018,2,23,7,15,317.5,28.0,2.95,4.8,59.0,108.12,55.74
2018,2,23,7,30,461.0,39.0,3.1,5.4,96.0,183.77,134.92
2018,2,23,7,45,572.0,44.0,3.25,6.0,147.0,257.48,202.66
2018,2,23,8,0,683.0,49.0,3.4,6.6,198.0,341.67,278.87
2018,2,23,8,15,720.0,55.0,3.55,7.0,246.0,406.85,339.04
2018,2,23,8,30,757.0,61.0,3.7,7.4,294.0,474.76,399.42
2018,2,23,8,45,806.0,62.5,3.85,7.85,346.0,546.8,461.06
2018,2,23,9,0,855.0,64.0,4.0,8.3,398.0,621.79,523.02
2018,2,23,9,15,877.5,66.5,3.95,8.6,443.0,677.68,567.77
2018,2,23,9,30,900.0,69.0,3.9,8.9,488.0,737.5,611.81
2018,2,23,9,45,913.0,71.5,3.9,9.25,526.5,789.28,648.74
2018,2,23,10,0,926.0,74.0,3.9,9.6,565.0,839.11,683.6
2018,2,23,10,15,935.0,76.0,3.85,9.85,597.0,882.76,713.32
2018,2,23,10,30,944.0,78.0,3.8,10.1,629.0,923.62,740.64
2018,2,23,10,45,952.0,79.0,3.8,10.35,655.0,959.37,764.3
2018,2,23,11,0,960.0,80.0,3.8,10.6,681.0,991.84,785.49
2018,2,23,11,15,965.5,80.5,3.8,10.8,699.5,1017.86,802.21
2018,2,23,11,30,971.0,81.0,3.8,11.0,718.0,1040.14,816.36
2018,2,23,11,45,974.0,81.5,3.75,11.2,728.5,1056.1,825.79
2018,2,23,12,0,977.0,82.0,3.7,11.4,739.0,1068.02,832.56
2018,2,23,12,15,976.0,83.0,3.65,11.55,741.0,1072.47,834.48
2018,2,23,12,30,975.0,84.0,3.6,11.7,743.0,1072.75,833.75
2018,2,23,12,45,970.0,85.5,3.55,11.8,736.5,1065.54,828.2
2018,2,23,13,0,965.0,87.0,3.5,11.9,730.0,1054.25,820.09
2018,2,23,13,15,960.5,86.0,3.45,11.95,715.0,1036.46,807.81
2018,2,23,13,30,956.0,85.0,3.4,12.0,700.0,1014.8,793.02
2018,2,23,13,45,948.0,85.0,3.3,12.05,678.0,987.36,773.9
2018,2,23,14,0,940.0,85.0,3.2,12.1,656.0,956.48,752.46
2018,2,23,14,15,927.5,83.5,3.1,12.1,625.0,916.64,724.81
2018,2,23,14,30,915.0,82.0,3.0,12.1,594.0,874.05,695.13
2018,2,23,14,45,898.0,80.0,2.9,12.05,556.5,824.77,660.5
2018,2,23,15,0,881.0,78.0,2.8,12.0,519.0,779.94,628.84
2018,2,23,15,15,860.0,75.5,2.8,12.0,477.0,723.18,588.27
2018,2,23,15,30,839.0,73.0,2.8,12.0,435.0,665.55,545.78
2018,2,23,15,45,809.5,70.0,2.6,11.55,388.5,601.49,495.38
2018,2,23,16,0,780.0,67.0,2.4,11.1,342.0,538.1,443.95
2018,2,23,16,15,738.0,62.5,2.35,10.4,293.0,467.62,385.92
2018,2,23,16,30,696.0,58.0,2.3,9.7,244.0,399.99,327.89
2018,2,23,16,45,629.5,52.5,2.25,8.95,194.5,326.83,263.39
2018,2,23,17,0,563.0,47.0,2.2,8.2,145.0,258.41,201.2
2018,2,23,17,15,446.5,39.0,2.25,7.8,101.0,180.4,131.34
2018,2,23,17,30,330.0,31.0,2.3,7.4,57.0,114.28,61.72
2018,2,23,17,45,194.0,19.5,2.4,7.05,32.0,48.26,0.0
2018,2,23,18,0,58.0,8.0,2.5,6.7,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.45,6.55,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.35,3.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,24,6,45,59.0,9.0,2.45,5.05,11.0,0.0,0.0
2018,2,24,7,0,118.0,18.0,2.5,5.6,22.0,34.88,0.0
2018,2,24,7,15,242.0,31.0,2.6,6.2,56.5,95.54,53.67
2018,2,24,7,30,366.0,44.0,2.7,6.8,91.0,162.02,119.66
2018,2,24,7,45,445.0,52.5,2.85,7.4,134.5,223.19,175.88
2018,2,24,8,0,524.0,61.0,3.0,8.0,178.0,293.13,239.13
2018,2,24,8,15,511.0,75.0,3.1,8.55,211.5,334.74,278.43
2018,2,24,8,30,498.0,89.0,3.2,9.1,245.0,373.93,313.8
2018,2,24,8,45,479.0,107.5,3.3,9.6,276.5,407.66,343.02
2018,2,24,9,0,460.0,126.0,3.4,10.1,308.0,442.58,371.76
2018,2,24,9,15,462.5,141.5,3.5,10.45,342.0,485.55,406.36
2018,2,24,9,30,465.0,157.0,3.6,10.8,376.0,527.47,439.19
2018,2,24,9,45,535.5,153.5,3.7,11.2,425.0,598.9,495.77
2018,2,24,10,0,606.0,150.0,3.8,11.6,474.0,680.94,558.96
2018,2,24,10,15,584.0,165.5,3.9,11.85,493.0,702.94,573.89
2018,2,24,10,30,562.0,181.0,4.0,12.1,512.0,715.36,581.88
2018,2,24,10,45,562.5,189.5,4.05,12.3,532.5,742.9,601.56
2018,2,24,11,0,563.0,198.0,4.1,12.5,553.0,768.19,619.3
2018,2,24,11,15,525.5,219.0,4.15,12.55,557.5,769.26,618.21
2018,2,24,11,30,488.0,240.0,4.2,12.6,562.0,766.37,614.53
2018,2,24,11,45,465.5,253.0,4.25,12.65,564.0,765.76,613.17
2018,2,24,12,0,443.0,266.0,4.3,12.7,566.0,762.38,609.8
2018,2,24,12,15,428.0,272.5,4.35,12.7,563.0,756.8,605.37
2018,2,24,12,30,413.0,279.0,4.4,12.7,560.0,731.9,587.01
2018,2,24,12,45,401.0,279.0,4.45,12.7,550.0,718.2,576.97
2018,2,24,13,0,389.0,279.0,4.5,12.7,540.0,702.83,565.62
2018,2,24,13,15,391.5,272.0,4.55,12.7,530.0,691.84,558.14
2018,2,24,13,30,394.0,265.0,4.6,12.7,520.0,679.07,549.3
2018,2,24,13,45,452.5,236.0,4.65,12.7,520.0,708.32,573.83
2018,2,24,14,0,511.0,207.0,4.7,12.7,520.0,716.28,582.36
2018,2,24,14,15,575.5,176.0,4.7,12.65,513.0,721.51,588.93
2018,2,24,14,30,640.0,145.0,4.7,12.6,506.0,728.2,595.79
2018,2,24,14,45,646.0,133.0,4.7,12.55,478.0,694.81,571.37
2018,2,24,15,0,652.0,121.0,4.7,12.5,450.0,658.6,544.54
2018,2,24,15,15,698.5,103.5,4.7,12.5,430.0,642.56,533.12
2018,2,24,15,30,745.0,86.0,4.7,12.5,410.0,617.21,513.68
2018,2,24,15,45,718.0,82.5,4.6,12.15,368.0,561.06,468.17
2018,2,24,16,0,691.0,79.0,4.5,11.8,326.0,502.96,419.95
2018,2,24,16,15,645.0,74.0,4.25,11.35,278.5,434.33,361.52
2018,2,24,16,30,599.0,69.0,4.0,10.9,231.0,369.25,304.41
2018,2,24,16,45,529.0,62.0,3.8,10.45,184.0,296.29,239.7
2018,2,24,17,0,459.0,55.0,3.6,10.0,137.0,230.51,180.04
2018,2,24,17,15,347.5,45.0,3.5,9.6,95.5,157.77,115.56
2018,2,24,17,30,236.0,35.0,3.4,9.2,54.0,98.96,56.82
2018,2,24,17,45,134.0,21.5,3.35,8.85,30.5,40.59,0.0
2018,2,24,18,0,32.0,8.0,3.3,8.5,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.25,8.35,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,25,6,45,77.0,10.0,1.35,5.45,13.0,0.0,0.0
2018,2,25,7,0,154.0,20.0,1.3,5.9,26.0,42.48,0.0
2018,2,25,7,15,299.5,31.5,1.25,6.45,64.0,109.55,65.0
2018,2,25,7,30,445.0,43.0,1.2,7.0,102.0,183.98,135.48
2018,2,25,7,45,520.5,49.5,1.15,7.55,147.0,246.67,192.89
2018,2,25,8,0,596.0,56.0,1.1,8.1,192.0,317.51,256.09
2018,2,25,8,15,650.0,62.0,1.2,8.8,242.0,385.7,315.9
2018,2,25,8,30,704.0,68.0,1.3,9.5,292.0,458.79,377.54
2018,2,25,8,45,753.5,69.5,1.4,10.2,342.5,526.59,432.97
2018,2,25,9,0,803.0,71.0,1.5,10.9,393.0,599.6,490.37
2018,2,25,9,15,829.0,74.0,1.55,11.35,438.0,661.12,537.08
2018,2,25,9,30,855.0,77.0,1.6,11.8,483.0,722.62,580.8
2018,2,25,9,45,874.0,77.5,1.65,12.25,521.5,769.11,612.12
2018,2,25,10,0,893.0,78.0,1.7,12.7,560.0,819.89,646.1
2018,2,25,10,15,905.5,79.5,1.7,12.95,593.0,864.72,675.22
2018,2,25,10,30,918.0,81.0,1.7,13.2,626.0,907.1,702.28
2018,2,25,10,45,928.0,82.0,1.7,13.45,652.5,943.91,725.23
2018,2,25,11,0,938.0,83.0,1.7,13.7,679.0,977.63,745.94
2018,2,25,11,15,945.0,83.5,1.75,13.85,698.0,1004.6,763.06
2018,2,25,11,30,952.0,84.0,1.8,14.0,717.0,1027.95,777.89
2018,2,25,11,45,956.0,83.5,1.9,14.15,727.5,1043.4,788.34
2018,2,25,12,0,960.0,83.0,2.0,14.3,738.0,1054.88,796.38
2018,2,25,12,15,959.5,84.0,2.1,14.4,740.0,1059.67,800.33
2018,2,25,12,30,959.0,85.0,2.2,14.5,742.0,1060.36,801.76
2018,2,25,12,45,955.0,86.0,2.35,14.55,735.5,1053.48,799.1
2018,2,25,13,0,951.0,87.0,2.5,14.6,729.0,1042.57,793.85
2018,2,25,13,15,947.0,86.0,2.6,14.6,714.5,1025.33,783.95
2018,2,25,13,30,943.0,85.0,2.7,14.6,700.0,1004.24,771.5
2018,2,25,13,45,937.0,83.5,2.85,14.55,678.0,976.99,755.38
2018,2,25,14,0,931.0,82.0,3.0,14.5,656.0,946.24,736.68
2018,2,25,14,15,920.5,81.0,3.15,14.35,626.5,908.85,713.29
2018,2,25,14,30,910.0,80.0,3.3,14.2,597.0,868.62,687.49
2018,2,25,14,45,862.0,86.5,3.4,14.05,552.0,811.46,648.55
2018,2,25,15,0,814.0,93.0,3.5,13.9,507.0,747.07,603.48
2018,2,25,15,15,780.0,91.5,3.5,13.9,462.5,684.55,558.11
2018,2,25,15,30,746.0,90.0,3.5,13.9,418.0,625.37,512.8
2018,2,25,15,45,684.0,89.5,3.7,13.25,365.5,547.9,452.89
2018,2,25,16,0,622.0,89.0,3.9,12.6,313.0,474.52,394.11
2018,2,25,16,15,616.0,78.5,3.75,12.0,274.0,424.15,351.64
2018,2,25,16,30,610.0,68.0,3.6,11.4,235.0,373.14,306.69
2018,2,25,16,45,530.5,61.0,3.4,10.8,185.5,295.71,238.78
2018,2,25,17,0,451.0,54.0,3.2,10.2,136.0,226.67,176.95
2018,2,25,17,15,341.5,44.0,3.15,9.9,95.0,155.12,113.72
2018,2,25,17,30,232.0,34.0,3.1,9.6,54.0,97.26,57.89
2018,2,25,17,45,130.0,20.0,3.05,9.25,30.0,38.54,0.0
2018,2,25,18,0,28.0,6.0,3.0,8.9,6.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,2.95,8.85,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,26,6,45,41.5,11.0,3.85,9.45,12.5,10.01,0.0
2018,2,26,7,0,83.0,22.0,3.9,9.4,25.0,33.17,0.0
2018,2,26,7,15,193.5,37.5,4.05,9.4,60.0,93.18,58.26
2018,2,26,7,30,304.0,53.0,4.2,9.4,95.0,153.82,114.67
2018,2,26,7,45,316.5,63.0,4.3,9.45,122.5,188.54,149.13
2018,2,26,8,0,329.0,73.0,4.4,9.5,150.0,224.59,183.87
2018,2,26,8,15,205.5,100.5,4.4,9.55,152.0,209.4,174.46
2018,2,26,8,30,82.0,128.0,4.4,9.6,154.0,171.06,142.57
2018,2,26,8,45,124.0,148.5,4.45,9.7,195.0,229.8,193.13
2018,2,26,9,0,166.0,169.0,4.5,9.8,236.0,284.9,239.97
2018,2,26,9,15,260.5,177.5,4.5,9.95,296.0,377.33,317.82
2018,2,26,9,30,355.0,186.0,4.5,10.1,356.0,467.67,392.5
2018,2,26,9,45,475.5,171.5,4.5,10.25,419.0,573.99,478.93
2018,2,26,10,0,596.0,157.0,4.5,10.4,482.0,681.7,564.32
2018,2,26,10,15,727.0,128.5,4.5,10.55,547.5,784.33,642.15
2018,2,26,10,30,858.0,100.0,4.5,10.7,613.0,886.48,716.49
2018,2,26,10,45,884.0,95.5,4.5,10.9,643.5,921.35,739.75
2018,2,26,11,0,910.0,91.0,4.5,11.1,674.0,962.38,767.8
2018,2,26,11,15,917.5,91.5,4.5,11.25,693.0,989.24,785.55
2018,2,26,11,30,925.0,92.0,4.5,11.4,712.0,1012.6,800.92
2018,2,26,11,45,930.5,91.5,4.45,11.55,723.0,1029.17,811.04
2018,2,26,12,0,936.0,91.0,4.4,11.7,734.0,1041.9,818.58
2018,2,26,12,15,937.5,91.5,4.4,11.75,737.0,1047.93,822.39
2018,2,26,12,30,939.0,92.0,4.4,11.8,740.0,1049.93,823.59
2018,2,26,12,45,911.5,100.5,4.35,11.9,725.0,1028.69,807.95
2018,2,26,13,0,884.0,109.0,4.3,12.0,710.0,1014.23,797.43
2018,2,26,13,15,878.0,108.5,4.3,12.0,695.5,996.17,785.26
2018,2,26,13,30,872.0,108.0,4.3,12.0,681.0,974.53,770.66
2018,2,26,13,45,886.5,100.5,4.25,11.95,666.5,960.19,761.09
2018,2,26,14,0,901.0,93.0,4.2,11.9,652.0,932.87,742.22
2018,2,26,14,15,888.0,92.0,4.15,11.8,622.0,894.07,715.37
2018,2,26,14,30,875.0,91.0,4.1,11.7,592.0,860.27,692.13
2018,2,26,14,45,855.0,90.0,4.0,11.65,555.0,810.34,656.33
2018,2,26,15,0,835.0,89.0,3.9,11.6,518.0,758.84,619.08
2018,2,26,15,15,813.0,86.5,3.9,11.6,476.5,702.96,578.24
2018,2,26,15,30,791.0,84.0,3.9,11.6,435.0,646.39,535.08
2018,2,26,15,45,664.5,94.0,3.7,11.2,367.5,540.75,450.21
2018,2,26,16,0,538.0,104.0,3.5,10.8,300.0,442.06,369.17
2018,2,26,16,15,323.0,106.5,3.3,10.35,219.5,297.77,248.77
2018,2,26,16,30,108.0,109.0,3.1,9.9,139.0,165.99,136.97
2018,2,26,16,45,81.5,89.0,2.9,9.5,109.0,127.79,103.77
2018,2,26,17,0,55.0,69.0,2.7,9.1,79.0,87.72,68.67
2018,2,26,17,15,33.5,49.0,2.7,8.8,54.5,58.2,42.59
2018,2,26,17,30,12.0,29.0,2.7,8.5,30.0,31.07,17.54
2018,2,26,17,45,6.0,16.5,2.7,8.2,17.0,15.94,0.0
2018,2,26,18,0,0.0,4.0,2.7,7.9,4.0,3.64,0.0
2018,2,26,18,15,0.0,2.0,2.7,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.9,7.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.35,6.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.3,6.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.35,5.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.0,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.95,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.0,4.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,6,45,95.5,10.5,4.15,5.6,15.0,19.1,0.0
2018,2,27,7,0,191.0,21.0,4.2,5.9,30.0,55.74,0.0
2018,2,27,7,15,354.0,30.5,4.3,6.3,72.0,122.01,77.62
2018,2,27,7,30,517.0,40.0,4.4,6.7,114.0,202.63,151.01
2018,2,27,7,45,593.0,46.5,4.45,7.1,163.0,269.72,213.84
2018,2,27,8,0,669.0,53.0,4.5,7.5,212.0,343.51,281.9
2018,2,27,8,15,735.5,56.0,4.5,7.9,267.0,418.73,349.85
2018,2,27,8,30,802.0,59.0,4.5,8.3,322.0,499.86,420.65
2018,2,27,8,45,832.5,62.5,4.45,8.7,371.0,566.2,477.01
2018,2,27,9,0,863.0,66.0,4.4,9.1,420.0,633.63,532.16
2018,2,27,9,15,885.0,68.5,4.3,9.45,465.5,689.8,576.32
2018,2,27,9,30,907.0,71.0,4.2,9.8,511.0,749.81,619.73
2018,2,27,9,45,921.0,73.5,4.05,10.15,550.5,802.78,656.48
2018,2,27,10,0,935.0,76.0,3.9,10.5,590.0,853.83,691.24
2018,2,27,10,15,946.5,78.0,3.85,10.85,624.0,899.97,722.21
2018,2,27,10,30,958.0,80.0,3.8,11.2,658.0,943.43,750.81
2018,2,27,10,45,964.5,81.5,3.7,11.5,684.0,978.83,773.1
2018,2,27,11,0,971.0,83.0,3.6,11.8,710.0,1010.79,792.76
2018,2,27,11,15,975.5,84.0,3.55,12.05,728.5,1036.64,808.55
2018,2,27,11,30,980.0,85.0,3.5,12.3,747.0,1058.65,821.7
2018,2,27,11,45,981.5,86.0,3.45,12.55,757.0,1073.74,830.16
2018,2,27,12,0,983.0,87.0,3.4,12.8,767.0,1084.71,835.94
2018,2,27,12,15,980.0,87.5,3.3,12.95,767.0,1086.41,835.43
2018,2,27,12,30,977.0,88.0,3.2,13.1,767.0,1083.9,832.29
2018,2,27,12,45,972.5,88.0,3.1,13.25,759.0,1075.13,825.1
2018,2,27,13,0,968.0,88.0,3.0,13.4,751.0,1062.26,815.35
2018,2,27,13,15,964.0,87.5,2.85,13.5,736.5,1045.26,802.65
2018,2,27,13,30,960.0,87.0,2.7,13.6,722.0,1024.36,787.45
2018,2,27,13,45,951.5,86.0,2.55,13.65,698.5,994.88,766.68
2018,2,27,14,0,943.0,85.0,2.4,13.7,675.0,961.96,743.67
2018,2,27,14,15,930.5,83.5,2.35,13.7,643.5,921.72,716.76
2018,2,27,14,30,918.0,82.0,2.3,13.7,612.0,878.72,687.8
2018,2,27,14,45,830.5,97.5,2.25,13.65,554.5,799.61,632.83
2018,2,27,15,0,743.0,113.0,2.2,13.6,497.0,719.52,576.24
2018,2,27,15,15,767.0,99.0,2.2,13.6,468.0,687.07,554.22
2018,2,27,15,30,791.0,85.0,2.2,13.6,439.0,647.62,525.13
2018,2,27,15,45,737.5,84.0,2.1,13.2,387.0,575.0,468.87
2018,2,27,16,0,684.0,83.0,2.0,12.8,335.0,503.27,411.91
2018,2,27,16,15,591.5,74.5,2.05,12.05,271.0,406.72,334.44
2018,2,27,16,30,499.0,66.0,2.1,11.3,207.0,319.19,261.7
2018,2,27,16,45,426.5,55.0,2.1,10.55,159.0,246.75,199.23
2018,2,27,17,0,354.0,44.0,2.1,9.8,111.0,182.34,142.37
2018,2,27,17,15,301.0,38.5,2.2,9.35,83.5,137.94,101.42
2018,2,27,17,30,248.0,33.0,2.3,8.9,56.0,98.88,61.89
2018,2,27,17,45,157.5,21.0,2.35,8.45,32.5,49.44,0.0
2018,2,27,18,0,67.0,9.0,2.4,8.0,9.0,8.19,0.0
2018,2,27,18,15,33.5,4.5,2.4,7.85,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,28,6,45,8.0,3.5,1.9,6.95,4.0,3.99,0.0
2018,2,28,7,0,16.0,7.0,1.9,7.5,8.0,9.33,0.0
2018,2,28,7,15,10.5,14.5,2.0,7.95,15.5,15.35,6.28
2018,2,28,7,30,5.0,22.0,2.1,8.4,23.0,20.79,12.0
2018,2,28,7,45,2.5,18.5,2.2,8.85,19.0,17.13,9.19
2018,2,28,8,0,0.0,15.0,2.3,9.3,15.0,13.18,5.88
2018,2,28,8,15,6.0,45.5,2.35,9.65,47.5,42.94,31.89
2018,2,28,8,30,12.0,76.0,2.4,10.0,80.0,74.17,58.96
2018,2,28,8,45,21.0,115.0,2.45,10.35,123.0,123.58,101.23
2018,2,28,9,0,30.0,154.0,2.5,10.7,166.0,171.64,141.54
2018,2,28,9,15,45.5,171.5,2.55,11.0,192.5,201.68,166.44
2018,2,28,9,30,61.0,189.0,2.6,11.3,219.0,233.26,192.38
2018,2,28,9,45,105.0,219.0,2.65,11.6,275.5,302.27,249.14
2018,2,28,10,0,149.0,249.0,2.7,11.9,332.0,388.88,318.49
2018,2,28,10,15,237.5,250.0,2.75,12.0,390.5,485.09,395.42
2018,2,28,10,30,326.0,251.0,2.8,12.1,449.0,572.37,463.84
2018,2,28,10,45,448.0,227.5,2.85,12.25,512.0,683.38,549.39
2018,2,28,11,0,570.0,204.0,2.9,12.4,575.0,783.45,624.77
2018,2,28,11,15,504.0,213.0,2.9,12.45,547.5,743.62,592.86
2018,2,28,11,30,438.0,222.0,2.9,12.5,520.0,699.06,558.35
2018,2,28,11,45,247.0,263.0,2.95,12.55,431.5,544.9,437.54
2018,2,28,12,0,56.0,304.0,3.0,12.6,343.0,367.95,294.76
2018,2,28,12,15,60.5,309.5,3.0,12.55,351.5,378.88,304.18
2018,2,28,12,30,65.0,315.0,3.0,12.5,360.0,389.69,312.78
2018,2,28,12,45,63.5,308.5,3.0,12.45,352.5,380.51,305.67
2018,2,28,13,0,62.0,302.0,3.0,12.4,345.0,371.2,298.57
2018,2,28,13,15,59.5,293.5,2.95,12.3,334.0,358.51,288.81
2018,2,28,13,30,57.0,285.0,2.9,12.2,323.0,345.77,279.04
2018,2,28,13,45,115.0,282.0,2.9,12.1,355.5,412.38,333.98
2018,2,28,14,0,173.0,279.0,2.9,12.0,388.0,458.55,372.13
2018,2,28,14,15,145.5,247.5,2.85,11.9,336.5,393.44,320.86
2018,2,28,14,30,118.0,216.0,2.8,11.8,285.0,329.87,270.48
2018,2,28,14,45,93.0,211.5,2.75,11.65,263.5,286.91,235.84
2018,2,28,15,0,68.0,207.0,2.7,11.5,242.0,260.0,213.74
2018,2,28,15,15,94.5,193.5,2.7,11.5,238.5,262.28,216.82
2018,2,28,15,30,121.0,180.0,2.7,11.5,235.0,272.96,226.39
2018,2,28,15,45,130.5,162.5,2.6,11.35,216.0,253.9,211.06
2018,2,28,16,0,140.0,145.0,2.5,11.2,197.0,233.72,194.46
2018,2,28,16,15,149.5,124.0,2.45,11.05,172.5,208.4,173.06
2018,2,28,16,30,159.0,103.0,2.4,10.9,148.0,181.87,149.9
2018,2,28,16,45,152.5,87.5,2.35,10.75,124.0,160.28,130.09
2018,2,28,17,0,146.0,72.0,2.3,10.6,100.0,132.03,104.08
2018,2,28,17,15,99.5,53.5,2.35,10.5,70.0,85.38,63.34
2018,2,28,17,30,53.0,35.0,2.4,10.4,40.0,49.88,31.52
2018,2,28,17,45,26.5,20.0,2.4,10.3,22.5,24.58,0.0
2018,2,28,18,0,0.0,5.0,2.4,10.2,5.0,4.55,0.0
2018,2,28,18,15,0.0,2.5,2.45,10.2,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.15,11.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,4.0,4.75,11.65,4.0,3.64,0.0
2018,3,1,7,0,0.0,8.0,4.6,11.7,8.0,7.02,0.0
2018,3,1,7,15,2.5,20.0,4.5,11.75,20.5,18.17,8.81
2018,3,1,7,30,5.0,32.0,4.4,11.8,33.0,29.66,19.28
2018,3,1,7,45,2.5,44.5,4.3,11.9,45.0,40.16,28.76
2018,3,1,8,0,0.0,57.0,4.2,12.0,57.0,50.67,38.07
2018,3,1,8,15,0.0,49.0,4.2,12.05,49.0,43.24,31.77
2018,3,1,8,30,0.0,41.0,4.2,12.1,41.0,36.15,25.65
2018,3,1,8,45,0.0,36.0,4.25,12.15,36.0,31.73,21.79
2018,3,1,9,0,0.0,31.0,4.3,12.2,31.0,27.32,17.93
2018,3,1,9,15,0.0,36.0,4.3,12.25,36.0,31.75,21.67
2018,3,1,9,30,0.0,41.0,4.3,12.3,41.0,36.19,25.39
2018,3,1,9,45,2.5,89.0,4.3,12.35,90.5,80.8,63.28
2018,3,1,10,0,5.0,137.0,4.3,12.4,140.0,128.36,103.08
2018,3,1,10,15,90.5,191.0,4.35,12.4,246.5,278.83,229.87
2018,3,1,10,30,176.0,245.0,4.4,12.4,353.0,417.6,343.09
2018,3,1,10,45,141.0,263.5,4.4,12.45,352.0,411.87,336.28
2018,3,1,11,0,106.0,282.0,4.4,12.5,351.0,387.0,314.91
2018,3,1,11,15,168.5,293.0,4.45,12.45,406.5,478.37,388.73
2018,3,1,11,30,231.0,304.0,4.5,12.4,462.0,554.61,449.37
2018,3,1,11,45,285.5,304.0,4.6,12.4,502.0,629.7,508.03
2018,3,1,12,0,340.0,304.0,4.7,12.4,542.0,686.43,552.43
2018,3,1,12,15,321.5,311.0,4.7,12.35,536.5,677.55,544.79
2018,3,1,12,30,303.0,318.0,4.7,12.3,531.0,667.07,536.34
2018,3,1,12,45,338.0,306.5,4.75,12.3,542.5,687.03,553.0
2018,3,1,13,0,373.0,295.0,4.8,12.3,554.0,704.96,568.01
2018,3,1,13,15,366.5,290.5,4.85,12.3,540.5,688.22,555.66
2018,3,1,13,30,360.0,286.0,4.9,12.3,527.0,670.05,542.38
2018,3,1,13,45,366.0,273.0,4.95,12.35,511.5,652.49,529.97
2018,3,1,14,0,372.0,260.0,5.0,12.4,496.0,633.16,516.13
2018,3,1,14,15,277.0,261.5,5.0,12.4,433.0,540.03,441.91
2018,3,1,14,30,182.0,263.0,5.0,12.4,370.0,436.81,358.69
2018,3,1,14,45,317.0,218.5,5.05,12.4,391.0,502.82,416.0
2018,3,1,15,0,452.0,174.0,5.1,12.4,412.0,557.38,462.68
2018,3,1,15,15,495.0,156.0,5.1,12.4,397.5,547.33,455.58
2018,3,1,15,30,538.0,138.0,5.1,12.4,383.0,531.88,443.91
2018,3,1,15,45,522.5,123.5,5.05,12.3,341.5,477.97,400.01
2018,3,1,16,0,507.0,109.0,5.0,12.2,300.0,424.31,355.33
2018,3,1,16,15,578.0,88.0,4.95,12.0,277.5,413.89,345.11
2018,3,1,16,30,649.0,67.0,4.9,11.8,255.0,389.22,321.05
2018,3,1,16,45,499.0,66.0,4.85,11.6,194.5,287.24,232.8
2018,3,1,17,0,349.0,65.0,4.8,11.4,134.0,199.77,156.99
2018,3,1,17,15,274.0,51.0,4.85,11.25,95.5,140.94,104.61
2018,3,1,17,30,199.0,37.0,4.9,11.1,57.0,91.62,59.54
2018,3,1,17,45,106.5,22.0,4.95,10.95,32.0,42.67,0.0
2018,3,1,18,0,14.0,7.0,5.0,10.8,7.0,7.69,0.0
2018,3,1,18,15,7.0,3.5,5.15,10.8,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,8.0,1.9,7.4,8.0,7.28,0.0
2018,3,2,7,0,0.0,16.0,1.9,7.9,16.0,14.1,0.0
2018,3,2,7,15,8.0,35.5,2.05,8.3,37.0,34.53,22.39
2018,3,2,7,30,16.0,55.0,2.2,8.7,58.0,58.55,43.97
2018,3,2,7,45,51.0,76.0,2.35,9.05,88.5,92.9,73.67
2018,3,2,8,0,86.0,97.0,2.5,9.4,119.0,137.54,112.48
2018,3,2,8,15,98.0,85.0,2.65,9.65,115.0,133.78,110.22
2018,3,2,8,30,110.0,73.0,2.8,9.9,111.0,139.26,115.71
2018,3,2,8,45,84.0,70.0,2.95,10.15,101.5,120.01,99.36
2018,3,2,9,0,58.0,67.0,3.1,10.4,92.0,104.77,85.99
2018,3,2,9,15,40.5,95.5,3.35,10.55,113.5,117.58,96.36
2018,3,2,9,30,23.0,124.0,3.6,10.7,135.0,135.43,110.66
2018,3,2,9,45,151.5,174.0,3.8,10.85,258.5,300.09,250.75
2018,3,2,10,0,280.0,224.0,4.0,11.0,382.0,480.48,397.64
2018,3,2,10,15,257.0,245.5,4.1,11.1,397.0,496.13,407.92
2018,3,2,10,30,234.0,267.0,4.2,11.2,412.0,493.46,404.7
2018,3,2,10,45,170.0,276.5,4.35,11.25,384.0,452.74,370.47
2018,3,2,11,0,106.0,286.0,4.5,11.3,356.0,391.13,319.47
2018,3,2,11,15,68.5,275.5,4.55,11.3,321.0,345.18,281.42
2018,3,2,11,30,31.0,265.0,4.6,11.3,286.0,297.84,241.8
2018,3,2,11,45,36.5,274.5,4.65,11.3,300.0,314.08,255.08
2018,3,2,12,0,42.0,284.0,4.7,11.3,314.0,330.38,268.26
2018,3,2,12,15,32.5,263.5,4.75,11.25,286.5,298.15,242.04
2018,3,2,12,30,23.0,243.0,4.8,11.2,259.0,250.68,203.44
2018,3,2,12,45,12.0,195.5,4.85,11.15,204.0,192.08,155.31
2018,3,2,13,0,1.0,148.0,4.9,11.1,149.0,135.03,107.87
2018,3,2,13,15,6.0,145.0,4.9,11.05,149.0,137.04,109.94
2018,3,2,13,30,11.0,142.0,4.9,11.0,149.0,138.88,111.84
2018,3,2,13,45,30.0,192.0,4.9,10.95,211.0,216.55,177.07
2018,3,2,14,0,49.0,242.0,4.9,10.9,273.0,287.47,235.84
2018,3,2,14,15,75.5,248.0,4.8,10.8,293.5,316.49,260.6
2018,3,2,14,30,102.0,254.0,4.7,10.7,314.0,343.91,284.01
2018,3,2,14,45,83.0,234.0,4.6,10.55,281.0,303.19,250.75
2018,3,2,15,0,64.0,214.0,4.5,10.4,248.0,263.88,218.5
2018,3,2,15,15,59.5,198.5,4.5,10.4,228.0,241.69,200.49
2018,3,2,15,30,55.0,183.0,4.5,10.4,208.0,219.91,182.62
2018,3,2,15,45,56.5,162.0,4.25,10.15,185.5,196.22,163.18
2018,3,2,16,0,58.0,141.0,4.0,9.9,163.0,172.44,143.36
2018,3,2,16,15,40.0,99.0,3.9,9.7,113.0,115.79,94.97
2018,3,2,16,30,22.0,57.0,3.8,9.5,63.0,62.78,49.1
2018,3,2,16,45,11.0,34.0,3.7,9.35,37.0,35.0,24.8
2018,3,2,17,0,0.0,11.0,3.6,9.2,11.0,9.66,2.73
2018,3,2,17,15,0.0,8.0,3.6,9.05,8.0,7.02,0.34
2018,3,2,17,30,0.0,5.0,3.6,8.9,5.0,4.38,0.0
2018,3,2,17,45,0.0,3.0,3.6,8.75,3.0,2.63,0.0
2018,3,2,18,0,0.0,1.0,3.6,8.6,1.0,0.91,0.0
2018,3,2,18,15,0.0,0.5,3.55,8.45,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,3,6,45,40.0,12.0,1.75,7.7,14.5,15.02,0.0
2018,3,3,7,0,80.0,24.0,1.7,8.0,29.0,40.11,9.02
2018,3,3,7,15,170.5,41.0,1.8,8.2,64.5,90.83,63.07
2018,3,3,7,30,261.0,58.0,1.9,8.4,100.0,146.98,112.07
2018,3,3,7,45,287.0,70.5,2.0,8.55,132.0,186.85,149.35
2018,3,3,8,0,313.0,83.0,2.1,8.7,164.0,229.69,188.65
2018,3,3,8,15,204.5,93.0,2.15,8.75,150.0,199.96,166.56
2018,3,3,8,30,96.0,103.0,2.2,8.8,136.0,157.15,130.93
2018,3,3,8,45,139.0,132.5,2.25,8.85,188.0,219.23,184.26
2018,3,3,9,0,182.0,162.0,2.3,8.9,240.0,285.9,240.25
2018,3,3,9,15,247.5,180.0,2.35,9.0,298.0,370.78,310.32
2018,3,3,9,30,313.0,198.0,2.4,9.1,356.0,450.84,374.99
2018,3,3,9,45,313.5,199.5,2.5,9.2,368.0,466.97,387.3
2018,3,3,10,0,314.0,201.0,2.6,9.3,380.0,482.13,399.04
2018,3,3,10,15,168.5,152.0,2.6,9.35,248.5,314.96,262.33
2018,3,3,10,30,23.0,103.0,2.6,9.4,117.0,117.53,95.06
2018,3,3,10,45,45.0,144.5,2.65,9.45,174.0,180.03,148.22
2018,3,3,11,0,67.0,186.0,2.7,9.5,231.0,244.8,201.9
2018,3,3,11,15,72.5,230.0,2.75,9.45,279.5,298.42,245.0
2018,3,3,11,30,78.0,274.0,2.8,9.4,328.0,353.25,288.5
2018,3,3,11,45,120.0,304.5,2.85,9.4,389.0,448.0,364.07
2018,3,3,12,0,162.0,335.0,2.9,9.4,450.0,525.88,424.97
2018,3,3,12,15,158.0,326.0,2.95,9.4,438.5,512.17,414.04
2018,3,3,12,30,154.0,317.0,3.0,9.4,427.0,497.76,403.12
2018,3,3,12,45,305.0,289.5,3.05,9.35,505.0,634.28,513.0
2018,3,3,13,0,456.0,262.0,3.1,9.3,583.0,766.96,615.71
2018,3,3,13,15,555.0,224.5,3.1,9.3,607.0,814.9,653.26
2018,3,3,13,30,654.0,187.0,3.1,9.3,631.0,864.39,691.03
2018,3,3,13,45,760.0,145.0,3.15,9.25,645.5,901.36,718.66
2018,3,3,14,0,866.0,103.0,3.2,9.2,660.0,923.91,736.06
2018,3,3,14,15,729.5,138.5,3.25,9.1,593.0,823.07,663.98
2018,3,3,14,30,593.0,174.0,3.3,9.0,526.0,720.34,588.47
2018,3,3,14,45,507.5,184.0,3.3,8.95,472.5,632.68,521.23
2018,3,3,15,0,422.0,194.0,3.3,8.9,419.0,555.56,460.43
2018,3,3,15,15,513.0,158.0,3.3,8.9,410.5,562.08,468.32
2018,3,3,15,30,604.0,122.0,3.3,8.9,402.0,564.61,471.74
2018,3,3,15,45,564.5,116.0,3.15,8.75,357.0,501.07,419.92
2018,3,3,16,0,525.0,110.0,3.0,8.6,312.0,435.12,365.41
2018,3,3,16,15,461.0,100.5,2.85,8.4,260.5,361.23,303.01
2018,3,3,16,30,397.0,91.0,2.7,8.2,209.0,293.56,244.53
2018,3,3,16,45,397.0,76.0,2.55,8.0,175.5,252.52,206.77
2018,3,3,17,0,397.0,61.0,2.4,7.8,142.0,210.97,167.08
2018,3,3,17,15,332.5,48.5,2.35,7.6,103.5,153.7,115.03
2018,3,3,17,30,268.0,36.0,2.3,7.4,65.0,104.53,69.48
2018,3,3,17,45,173.5,23.5,2.3,7.2,38.5,54.75,0.88
2018,3,3,18,0,79.0,11.0,2.3,7.0,12.0,17.31,0.0
2018,3,3,18,15,39.5,5.5,2.3,6.9,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
