Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,464.5,198.5,2.7,11.65,462.5,556.43,453.31
2018,3,24,9,30,412.0,227.0,2.8,11.8,478.0,569.29,461.64
2018,3,24,9,45,448.0,232.5,2.95,12.0,521.0,623.77,503.39
2018,3,24,10,0,484.0,238.0,3.1,12.2,564.0,679.49,545.21
2018,3,24,10,15,604.5,206.5,3.2,12.3,632.0,776.6,619.14
2018,3,24,10,30,725.0,175.0,3.3,12.4,700.0,874.23,689.88
2018,3,24,10,45,764.0,166.5,3.45,12.5,736.0,922.79,723.49
2018,3,24,11,0,803.0,158.0,3.6,12.6,772.0,963.57,751.81
2018,3,24,11,15,797.5,164.0,3.7,12.6,784.5,980.76,763.54
2018,3,24,11,30,792.0,170.0,3.8,12.6,797.0,994.26,772.99
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,1050.6,812.61
2018,3,24,12,0,964.0,97.0,4.1,12.7,873.0,1092.04,841.39
2018,3,24,12,15,964.0,96.5,4.2,12.65,873.0,1093.72,842.99
2018,3,24,12,30,964.0,96.0,4.3,12.6,873.0,1091.22,842.35
2018,3,24,12,45,723.0,185.5,4.4,12.55,765.0,959.24,751.45
2018,3,24,13,0,482.0,275.0,4.5,12.5,657.0,800.57,634.81
2018,3,24,13,15,373.0,307.0,4.5,12.45,599.0,702.93,560.98
2018,3,24,13,30,264.0,339.0,4.5,12.4,541.0,624.94,499.67
2018,3,24,13,45,313.5,315.0,4.55,12.3,548.0,638.11,512.59
2018,3,24,14,0,363.0,291.0,4.6,12.2,555.0,647.53,522.2
2018,3,24,14,15,580.5,211.0,4.6,12.1,612.5,761.56,614.74
2018,3,24,14,30,798.0,131.0,4.6,12.0,670.0,834.65,671.78
2018,3,24,14,45,733.0,145.0,4.6,11.85,619.5,769.22,624.01
2018,3,24,15,0,668.0,159.0,4.6,11.7,569.0,701.65,573.24
2018,3,24,15,15,643.0,152.0,4.6,11.7,524.0,643.91,529.01
2018,3,24,15,30,618.0,145.0,4.6,11.7,479.0,586.46,484.0
2018,3,24,15,45,689.5,116.5,4.45,11.4,458.0,567.41,469.54
2018,3,24,16,0,761.0,88.0,4.3,11.1,437.0,537.41,444.94
2018,3,24,16,15,750.5,80.0,4.2,10.9,391.5,479.31,395.71
2018,3,24,16,30,740.0,72.0,4.1,10.7,346.0,420.77,344.48
2018,3,24,16,45,688.5,68.0,4.0,10.5,292.5,350.37,282.16
2018,3,24,17,0,637.0,64.0,3.9,10.3,239.0,284.65,222.49
2018,3,24,17,15,539.0,59.5,3.7,9.95,185.5,211.38,157.48
2018,3,24,17,30,441.0,55.0,3.5,9.6,132.0,149.71,103.68
2018,3,24,17,45,284.0,42.0,3.3,9.25,85.5,82.88,51.0
2018,3,24,18,0,127.0,29.0,3.1,8.9,39.0,37.42,14.56
2018,3,24,18,15,74.0,17.5,3.05,8.8,22.0,16.55,0.0
2018,3,24,18,30,21.0,6.0,3.0,8.7,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,2.95,8.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.15,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.3,5.0,0.0,0.0
2018,3,25,6,15,94.0,19.0,2.1,7.85,25.0,17.78,0.0
2018,3,25,6,30,172.0,32.0,2.2,8.4,45.0,42.59,16.51
2018,3,25,6,45,293.0,43.0,2.25,9.0,86.0,83.88,51.54
2018,3,25,7,0,414.0,54.0,2.3,9.6,127.0,141.72,97.96
2018,3,25,7,15,482.5,64.0,2.35,9.8,176.0,198.88,148.55
2018,3,25,7,30,551.0,74.0,2.4,10.0,225.0,264.31,206.99
2018,3,25,7,45,630.5,75.5,2.5,10.25,282.5,333.28,267.95
2018,3,25,8,0,710.0,77.0,2.6,10.5,340.0,410.56,334.76
2018,3,25,8,15,744.5,81.0,2.65,10.7,391.5,474.94,389.81
2018,3,25,8,30,779.0,85.0,2.7,10.9,443.0,542.09,445.29
2018,3,25,8,45,804.0,88.0,2.75,11.15,491.5,604.12,494.96
2018,3,25,9,0,829.0,91.0,2.8,11.4,540.0,666.56,543.42
2018,3,25,9,15,850.0,92.5,2.85,11.6,584.5,724.52,586.6
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,781.73,626.94
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,827.21,658.11
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,876.73,691.91
2018,3,25,10,15,889.5,104.5,3.05,12.35,729.5,905.37,710.61
2018,3,25,10,30,870.0,117.0,3.1,12.5,751.0,938.01,732.26
2018,3,25,10,45,863.5,124.5,3.15,12.6,771.0,964.81,749.88
2018,3,25,11,0,857.0,132.0,3.2,12.7,791.0,987.7,764.85
2018,3,25,11,15,888.5,121.5,3.25,12.8,817.0,1013.5,781.91
2018,3,25,11,30,920.0,111.0,3.3,12.9,843.0,1046.92,804.21
2018,3,25,11,45,903.5,120.0,3.35,13.0,845.0,1050.14,805.82
2018,3,25,12,0,887.0,129.0,3.4,13.1,847.0,1049.05,804.94
2018,3,25,12,15,887.5,128.5,3.45,13.15,847.0,1051.01,806.48
2018,3,25,12,30,888.0,128.0,3.5,13.2,847.0,1049.11,805.5
2018,3,25,12,45,848.0,144.5,3.5,13.25,825.5,1032.74,794.36
2018,3,25,13,0,808.0,161.0,3.5,13.3,804.0,1001.12,772.93
2018,3,25,13,15,806.0,157.0,3.5,13.3,788.0,982.28,760.64
2018,3,25,13,30,804.0,153.0,3.5,13.3,772.0,959.98,745.9
2018,3,25,13,45,858.0,126.5,3.5,13.3,769.0,962.57,748.73
2018,3,25,14,0,912.0,100.0,3.5,13.3,766.0,949.74,740.67
2018,3,25,14,15,903.0,98.0,3.5,13.25,734.5,911.06,714.65
2018,3,25,14,30,894.0,96.0,3.5,13.2,703.0,869.55,686.62
2018,3,25,14,45,854.0,102.5,3.45,13.15,657.0,816.24,649.46
2018,3,25,15,0,814.0,109.0,3.4,13.1,611.0,755.92,606.72
2018,3,25,15,15,822.5,98.5,3.4,13.1,575.5,712.64,576.27
2018,3,25,15,30,831.0,88.0,3.4,13.1,540.0,665.96,541.35
2018,3,25,15,45,825.5,81.0,3.35,12.9,496.5,611.21,498.79
2018,3,25,16,0,820.0,74.0,3.3,12.7,453.0,554.83,453.55
2018,3,25,16,15,738.5,78.0,3.2,12.45,390.0,470.16,384.13
2018,3,25,16,30,657.0,82.0,3.1,12.2,327.0,393.32,319.43
2018,3,25,16,45,599.0,76.0,3.05,11.95,273.5,322.75,258.4
2018,3,25,17,0,541.0,70.0,3.0,11.7,220.0,258.22,201.13
2018,3,25,17,15,474.5,61.0,3.0,11.2,172.5,194.89,144.89
2018,3,25,17,30,408.0,52.0,3.0,10.7,125.0,139.55,96.11
2018,3,25,17,45,304.5,40.5,3.0,10.2,85.0,85.12,51.94
2018,3,25,18,0,201.0,29.0,3.0,9.7,45.0,42.57,17.01
2018,3,25,18,15,121.0,18.0,3.0,9.55,25.5,17.26,0.0
2018,3,25,18,30,41.0,7.0,3.0,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.05,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,2.7,6.0,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,2.7,6.2,6.0,0.0,0.0
2018,3,26,6,15,177.0,18.0,2.75,6.9,29.0,17.54,0.0
2018,3,26,6,30,296.0,28.0,2.8,7.6,52.0,49.27,19.57
2018,3,26,6,45,424.0,36.5,2.9,8.25,98.5,97.29,57.4
2018,3,26,7,0,552.0,45.0,3.0,8.9,145.0,161.32,109.4
2018,3,26,7,15,630.5,50.0,3.1,9.55,199.0,224.98,166.24
2018,3,26,7,30,709.0,55.0,3.2,10.2,253.0,297.64,231.59
2018,3,26,7,45,750.5,59.0,3.3,10.8,306.5,363.55,291.45
2018,3,26,8,0,792.0,63.0,3.4,11.4,360.0,433.18,352.63
2018,3,26,8,15,820.5,65.5,3.5,11.9,411.0,497.89,408.08
2018,3,26,8,30,849.0,68.0,3.6,12.4,462.0,561.26,460.6
2018,3,26,8,45,868.5,70.5,3.65,12.9,510.0,622.22,509.25
2018,3,26,9,0,888.0,73.0,3.7,13.4,558.0,682.87,556.02
2018,3,26,9,15,904.0,75.0,3.7,13.75,602.0,739.79,596.88
2018,3,26,9,30,920.0,77.0,3.7,14.1,646.0,795.39,635.44
2018,3,26,9,45,932.0,77.5,3.65,14.5,684.0,844.43,668.18
2018,3,26,10,0,944.0,78.0,3.6,14.9,722.0,891.19,698.75
2018,3,26,10,15,951.0,79.0,3.55,15.15,752.5,931.57,724.76
2018,3,26,10,30,958.0,80.0,3.5,15.4,783.0,968.81,748.32
2018,3,26,10,45,963.0,81.5,3.45,15.65,807.0,1001.41,768.47
2018,3,26,11,0,968.0,83.0,3.4,15.9,831.0,1030.39,786.03
2018,3,26,11,15,971.5,83.0,3.4,16.05,847.0,1052.42,799.57
2018,3,26,11,30,975.0,83.0,3.4,16.2,863.0,1070.5,810.55
2018,3,26,11,45,976.5,82.5,3.35,16.35,870.5,1081.94,816.75
2018,3,26,12,0,978.0,82.0,3.3,16.5,878.0,1089.21,820.34
2018,3,26,12,15,975.5,83.5,3.25,16.6,877.5,1090.48,820.26
2018,3,26,12,30,973.0,85.0,3.2,16.7,877.0,1087.52,817.58
2018,3,26,12,45,965.5,88.5,3.15,16.8,867.5,1077.61,810.46
2018,3,26,13,0,958.0,92.0,3.1,16.9,858.0,1063.65,800.86
2018,3,26,13,15,951.5,91.5,3.1,16.95,840.0,1042.28,787.08
2018,3,26,13,30,945.0,91.0,3.1,17.0,822.0,1017.13,770.9
2018,3,26,13,45,936.0,92.0,3.1,17.0,797.5,987.71,752.0
2018,3,26,14,0,927.0,93.0,3.1,17.0,773.0,954.96,730.82
2018,3,26,14,15,917.0,91.5,3.1,16.95,741.0,915.45,705.0
2018,3,26,14,30,907.0,90.0,3.1,16.9,709.0,873.12,677.05
2018,3,26,14,45,854.0,101.5,3.1,16.85,659.0,814.25,637.01
2018,3,26,15,0,801.0,113.0,3.1,16.8,609.0,749.4,592.07
2018,3,26,15,15,695.0,133.5,3.1,16.8,542.5,660.12,526.29
2018,3,26,15,30,589.0,154.0,3.1,16.8,476.0,574.29,460.45
2018,3,26,15,45,604.0,135.0,3.05,16.5,440.0,531.67,428.46
2018,3,26,16,0,619.0,116.0,3.0,16.2,404.0,485.81,392.5
2018,3,26,16,15,646.0,98.0,2.9,15.75,368.5,443.89,358.23
2018,3,26,16,30,673.0,80.0,2.8,15.3,333.0,397.47,318.53
2018,3,26,16,45,630.5,73.5,2.7,14.9,282.5,331.56,261.79
2018,3,26,17,0,588.0,67.0,2.6,14.5,232.0,269.78,207.1
2018,3,26,17,15,526.5,59.0,2.65,13.85,184.0,205.95,150.78
2018,3,26,17,30,465.0,51.0,2.7,13.2,136.0,149.37,101.04
2018,3,26,17,45,358.0,41.0,2.75,12.55,93.5,92.31,55.18
2018,3,26,18,0,251.0,31.0,2.8,11.9,51.0,48.73,20.66
2018,3,26,18,15,147.5,19.0,2.8,11.7,28.5,18.18,0.0
2018,3,26,18,30,44.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.85,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.55,10.55,32.0,19.18,0.0
2018,3,27,6,30,311.0,31.0,2.6,11.3,57.0,53.83,23.49
2018,3,27,6,45,422.5,39.0,2.65,12.0,101.5,100.02,59.11
2018,3,27,7,0,534.0,47.0,2.7,12.7,146.0,160.35,107.98
2018,3,27,7,15,601.0,53.5,2.75,13.2,198.0,221.28,162.0
2018,3,27,7,30,668.0,60.0,2.8,13.7,250.0,290.04,223.24
2018,3,27,7,45,710.0,64.0,2.8,14.15,302.0,353.84,280.18
2018,3,27,8,0,752.0,68.0,2.8,14.6,354.0,421.37,338.5
2018,3,27,8,15,718.0,85.0,2.85,15.05,388.5,467.9,378.42
2018,3,27,8,30,684.0,102.0,2.9,15.5,423.0,508.93,412.07
2018,3,27,8,45,677.0,117.5,2.9,15.9,462.5,559.73,451.69
2018,3,27,9,0,670.0,133.0,2.9,16.3,502.0,607.99,487.9
2018,3,27,9,15,731.5,123.5,2.85,16.65,555.5,676.41,539.12
2018,3,27,9,30,793.0,114.0,2.8,17.0,609.0,745.23,587.92
2018,3,27,9,45,846.5,103.0,2.75,17.35,659.5,810.72,632.04
2018,3,27,10,0,900.0,92.0,2.7,17.7,710.0,870.25,670.94
2018,3,27,10,15,876.0,106.0,2.7,18.0,729.5,896.01,686.32
2018,3,27,10,30,852.0,120.0,2.7,18.3,749.0,925.56,704.55
2018,3,27,10,45,835.0,133.5,2.65,18.6,766.0,948.37,717.64
2018,3,27,11,0,818.0,147.0,2.6,18.9,783.0,966.7,727.73
2018,3,27,11,15,720.0,197.5,2.55,19.1,765.5,948.15,713.41
2018,3,27,11,30,622.0,248.0,2.5,19.3,748.0,914.57,688.53
2018,3,27,11,45,592.0,266.5,2.5,19.5,746.0,906.58,681.8
2018,3,27,12,0,562.0,285.0,2.5,19.7,744.0,900.2,675.85
2018,3,27,12,15,584.5,276.0,2.5,19.85,753.5,914.75,687.98
2018,3,27,12,30,607.0,267.0,2.5,20.0,763.0,930.1,696.31
2018,3,27,12,45,633.5,252.0,2.5,20.15,765.0,937.36,701.61
2018,3,27,13,0,660.0,237.0,2.5,20.3,767.0,940.85,704.55
2018,3,27,13,15,648.0,234.5,2.5,20.35,746.5,915.39,687.51
2018,3,27,13,30,636.0,232.0,2.5,20.4,726.0,887.33,668.93
2018,3,27,13,45,647.0,215.5,2.5,20.5,705.0,864.32,654.35
2018,3,27,14,0,658.0,199.0,2.5,20.6,684.0,837.82,637.09
2018,3,27,14,15,614.5,205.5,2.5,20.55,644.0,783.61,599.64
2018,3,27,14,30,571.0,212.0,2.5,20.5,604.0,724.5,558.34
2018,3,27,14,45,641.5,175.5,2.5,20.5,593.5,724.99,561.27
2018,3,27,15,0,712.0,139.0,2.5,20.5,583.0,711.4,553.53
2018,3,27,15,15,707.5,129.5,2.5,20.5,545.0,663.85,519.39
2018,3,27,15,30,703.0,120.0,2.5,20.5,507.0,614.55,483.36
2018,3,27,15,45,670.5,116.0,2.5,20.05,459.0,552.24,437.03
2018,3,27,16,0,638.0,112.0,2.5,19.6,411.0,491.47,390.47
2018,3,27,16,15,621.0,101.5,2.45,19.05,365.5,433.85,344.92
2018,3,27,16,30,604.0,91.0,2.4,18.5,320.0,376.89,298.16
2018,3,27,16,45,544.0,85.0,2.35,17.95,268.5,308.66,241.21
2018,3,27,17,0,484.0,79.0,2.3,17.4,217.0,246.75,188.28
2018,3,27,17,15,371.5,70.5,2.25,16.65,163.5,172.87,126.89
2018,3,27,17,30,259.0,62.0,2.2,15.9,110.0,116.05,80.81
2018,3,27,17,45,190.5,46.5,2.15,15.2,75.5,72.82,46.04
2018,3,27,18,0,122.0,31.0,2.1,14.5,41.0,37.49,17.34
2018,3,27,18,15,69.0,17.5,2.1,14.2,22.5,16.25,0.0
2018,3,27,18,30,16.0,4.0,2.1,13.9,4.0,0.0,0.0
2018,3,27,18,45,8.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.1,12.4,34.5,20.43,0.0
2018,3,28,6,30,325.0,32.0,1.2,13.0,61.0,56.36,25.86
2018,3,28,6,45,432.0,39.5,1.25,13.55,105.5,102.36,60.42
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,162.05,108.55
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,222.44,161.64
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,290.64,221.75
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,354.72,278.25
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,422.84,336.47
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,487.19,389.69
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,553.12,442.19
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,611.15,487.02
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,671.92,532.34
2018,3,28,9,15,878.5,78.5,2.1,17.7,599.0,726.88,570.18
2018,3,28,9,30,896.0,79.0,2.1,18.1,642.0,780.7,605.77
2018,3,28,9,45,912.0,79.0,2.1,18.55,681.0,831.28,638.29
2018,3,28,10,0,928.0,79.0,2.1,19.0,720.0,879.96,668.92
2018,3,28,10,15,937.0,80.5,2.1,19.4,752.0,921.95,694.67
2018,3,28,10,30,946.0,82.0,2.1,19.8,784.0,960.98,718.17
2018,3,28,10,45,952.0,82.0,2.1,20.2,807.5,992.33,736.4
2018,3,28,11,0,958.0,82.0,2.1,20.6,831.0,1020.14,752.27
2018,3,28,11,15,961.5,82.5,2.1,20.85,847.0,1042.38,764.96
2018,3,28,11,30,965.0,83.0,2.1,21.1,863.0,1060.7,775.23
2018,3,28,11,45,966.5,83.5,2.1,21.4,871.0,1072.99,781.6
2018,3,28,12,0,968.0,84.0,2.1,21.7,879.0,1081.15,785.53
2018,3,28,12,15,966.5,84.5,2.15,21.9,878.0,1082.1,786.03
2018,3,28,12,30,965.0,85.0,2.2,22.1,877.0,1078.87,784.1
2018,3,28,12,45,962.0,85.0,2.2,22.25,868.0,1069.41,777.88
2018,3,28,13,0,959.0,85.0,2.2,22.4,859.0,1055.87,769.27
2018,3,28,13,15,955.0,85.0,2.2,22.45,843.0,1037.35,757.92
2018,3,28,13,30,951.0,85.0,2.2,22.5,827.0,1014.97,744.2
2018,3,28,13,45,945.0,84.0,2.2,22.6,803.0,985.85,726.03
2018,3,28,14,0,939.0,83.0,2.2,22.7,779.0,953.25,705.6
2018,3,28,14,15,914.5,88.0,2.2,22.65,742.5,907.8,676.95
2018,3,28,14,30,890.0,93.0,2.2,22.6,706.0,860.43,646.79
2018,3,28,14,45,827.0,108.0,2.25,22.55,654.0,797.88,606.15
2018,3,28,15,0,764.0,123.0,2.3,22.5,602.0,729.88,560.89
2018,3,28,15,15,749.0,118.0,2.3,22.5,560.5,680.14,526.47
2018,3,28,15,30,734.0,113.0,2.3,22.5,519.0,626.73,487.77
2018,3,28,15,45,704.0,109.0,2.3,21.95,471.0,564.49,442.32
2018,3,28,16,0,674.0,105.0,2.3,21.4,423.0,503.47,396.28
2018,3,28,16,15,641.5,98.0,2.25,20.8,373.5,439.67,346.46
2018,3,28,16,30,609.0,91.0,2.2,20.2,324.0,378.2,296.72
2018,3,28,16,45,570.5,83.0,2.1,19.6,276.0,316.08,244.81
2018,3,28,17,0,532.0,75.0,2.0,19.0,228.0,257.72,194.55
2018,3,28,17,15,450.0,65.5,1.95,18.2,176.5,190.56,137.89
2018,3,28,17,30,368.0,56.0,1.9,17.4,125.0,131.35,88.5
2018,3,28,17,45,293.5,43.5,1.9,16.65,87.5,83.29,49.97
2018,3,28,18,0,219.0,31.0,1.9,15.9,50.0,44.87,20.24
2018,3,28,18,15,120.5,18.0,1.85,15.55,27.5,16.82,0.0
2018,3,28,18,30,22.0,5.0,1.8,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,1.8,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.0,13.7,8.0,7.28,0.0
2018,3,29,6,15,160.0,20.5,1.05,14.25,33.5,18.55,0.0
2018,3,29,6,30,272.0,33.0,1.1,14.8,59.0,53.68,26.21
2018,3,29,6,45,379.0,43.0,1.15,15.35,103.5,98.77,59.53
2018,3,29,7,0,486.0,53.0,1.2,15.9,148.0,157.69,106.51
2018,3,29,7,15,587.5,56.0,1.25,16.3,205.0,221.64,160.48
2018,3,29,7,30,689.0,59.0,1.3,16.7,262.0,297.83,225.32
2018,3,29,7,45,730.5,63.0,1.4,17.1,315.0,362.61,281.68
2018,3,29,8,0,772.0,67.0,1.5,17.5,368.0,431.13,339.34
2018,3,29,8,15,801.0,70.5,1.55,17.95,419.5,496.03,392.09
2018,3,29,8,30,830.0,74.0,1.6,18.4,471.0,562.43,443.97
2018,3,29,8,45,851.0,76.5,1.65,18.85,519.5,620.51,487.95
2018,3,29,9,0,872.0,79.0,1.7,19.3,568.0,681.18,532.25
2018,3,29,9,15,889.5,80.5,1.7,19.75,612.0,737.73,570.22
2018,3,29,9,30,907.0,82.0,1.7,20.2,656.0,793.11,605.93
2018,3,29,9,45,921.5,82.5,1.7,20.65,695.0,843.45,637.44
2018,3,29,10,0,936.0,83.0,1.7,21.1,734.0,891.73,667.01
2018,3,29,10,15,944.0,84.0,1.7,21.5,765.0,932.48,691.27
2018,3,29,10,30,952.0,85.0,1.7,21.9,796.0,970.18,713.3
2018,3,29,10,45,957.0,86.5,1.7,22.3,820.0,1002.35,731.57
2018,3,29,11,0,962.0,88.0,1.7,22.7,844.0,1030.92,747.47
2018,3,29,11,15,965.5,89.0,1.7,22.95,860.5,1053.71,760.14
2018,3,29,11,30,969.0,90.0,1.7,23.2,877.0,1072.56,770.43
2018,3,29,11,45,881.0,135.0,1.75,23.5,855.5,1042.93,751.12
2018,3,29,12,0,793.0,180.0,1.8,23.8,834.0,1018.94,735.95
2018,3,29,12,15,762.5,194.5,1.8,24.0,823.5,1013.6,732.21
2018,3,29,12,30,732.0,209.0,1.8,24.2,813.0,996.31,720.79
2018,3,29,12,45,784.5,180.5,1.75,24.35,822.0,1004.75,725.48
2018,3,29,13,0,837.0,152.0,1.7,24.5,831.0,1018.19,733.12
2018,3,29,13,15,823.0,154.5,1.75,24.55,811.0,993.8,718.54
2018,3,29,13,30,809.0,157.0,1.8,24.6,791.0,966.25,702.34
2018,3,29,13,45,794.5,155.5,1.85,24.6,763.0,931.17,681.3
2018,3,29,14,0,780.0,154.0,1.9,24.6,735.0,893.51,658.42
2018,3,29,14,15,779.0,145.5,2.0,24.45,705.5,858.16,637.69
2018,3,29,14,30,778.0,137.0,2.1,24.3,676.0,819.84,614.55
2018,3,29,14,45,790.0,122.5,2.15,24.1,644.5,782.84,591.64
2018,3,29,15,0,802.0,108.0,2.2,23.9,613.0,741.94,565.67
2018,3,29,15,15,803.0,101.5,2.2,23.9,577.5,698.03,536.44
2018,3,29,15,30,804.0,95.0,2.2,23.9,542.0,651.53,503.16
2018,3,29,15,45,738.5,101.5,2.25,23.2,484.5,576.64,448.94
2018,3,29,16,0,673.0,108.0,2.3,22.5,427.0,505.03,395.48
2018,3,29,16,15,655.0,98.0,2.2,21.85,380.5,445.51,349.21
2018,3,29,16,30,637.0,88.0,2.1,21.2,334.0,386.71,301.65
2018,3,29,16,45,627.0,76.5,2.05,20.55,289.0,330.45,254.26
2018,3,29,17,0,617.0,65.0,2.0,19.9,244.0,274.49,205.26
2018,3,29,17,15,567.5,57.5,1.9,19.05,196.5,212.74,151.54
2018,3,29,17,30,518.0,50.0,1.8,18.2,149.0,156.68,102.83
2018,3,29,17,45,426.0,41.0,1.7,17.4,105.5,99.53,57.38
2018,3,29,18,0,334.0,32.0,1.6,16.6,62.0,54.23,24.13
2018,3,29,18,15,200.0,20.5,1.6,16.25,35.0,19.15,0.0
2018,3,29,18,30,66.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.55,15.5,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.35,12.7,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.4,12.8,8.0,7.28,0.0
2018,3,30,6,15,133.0,22.0,0.5,13.3,33.0,19.72,0.0
2018,3,30,6,30,225.0,36.0,0.6,13.8,58.0,51.91,27.18
2018,3,30,6,45,300.5,48.5,0.65,14.3,97.0,91.58,57.43
2018,3,30,7,0,376.0,61.0,0.7,14.8,136.0,140.98,97.59
2018,3,30,7,15,415.5,73.5,0.7,15.2,179.0,190.14,140.52
2018,3,30,7,30,455.0,86.0,0.7,15.6,222.0,243.97,187.26
2018,3,30,7,45,472.5,101.5,0.7,15.95,266.0,296.51,232.39
2018,3,30,8,0,490.0,117.0,0.7,16.3,310.0,350.56,277.17
2018,3,30,8,15,489.5,134.5,0.7,16.9,349.0,398.63,315.41
2018,3,30,8,30,489.0,152.0,0.7,17.5,388.0,445.73,351.33
2018,3,30,8,45,372.5,192.0,0.65,18.1,382.5,432.36,339.37
2018,3,30,9,0,256.0,232.0,0.6,18.7,377.0,415.5,324.04
2018,3,30,9,15,246.0,259.0,0.55,19.2,406.5,450.21,348.15
2018,3,30,9,30,236.0,286.0,0.5,19.7,436.0,471.7,361.68
2018,3,30,9,45,284.0,295.5,0.5,20.25,486.5,543.78,412.44
2018,3,30,10,0,332.0,305.0,0.5,20.8,537.0,606.96,455.2
2018,3,30,10,15,330.5,319.0,0.45,21.25,558.5,633.51,470.53
2018,3,30,10,30,329.0,333.0,0.4,21.7,580.0,658.7,485.05
2018,3,30,10,45,313.0,349.5,0.35,22.15,590.5,671.53,490.72
2018,3,30,11,0,297.0,366.0,0.3,22.6,601.0,682.23,495.07
2018,3,30,11,15,274.5,377.0,0.3,22.95,597.5,678.65,490.85
2018,3,30,11,30,252.0,388.0,0.3,23.3,594.0,672.99,485.5
2018,3,30,11,45,291.5,385.5,0.25,23.6,625.5,713.35,511.57
2018,3,30,12,0,331.0,383.0,0.2,23.9,657.0,752.84,536.03
2018,3,30,12,15,379.0,363.0,0.25,24.1,677.0,780.65,554.99
2018,3,30,12,30,427.0,343.0,0.3,24.3,697.0,821.86,582.23
2018,3,30,12,45,466.5,325.0,0.3,24.5,708.0,839.53,593.57
2018,3,30,13,0,506.0,307.0,0.3,24.7,719.0,854.02,603.25
2018,3,30,13,15,458.5,317.0,0.4,24.7,685.0,808.74,575.52
2018,3,30,13,30,411.0,327.0,0.5,24.7,651.0,762.64,547.54
2018,3,30,13,45,410.5,315.0,0.6,24.75,630.5,738.22,534.35
2018,3,30,14,0,410.0,303.0,0.7,24.8,610.0,711.97,519.35
2018,3,30,14,15,430.5,284.0,0.8,24.8,594.5,695.33,511.07
2018,3,30,14,30,451.0,265.0,0.9,24.8,579.0,675.6,500.31
2018,3,30,14,45,370.0,269.0,0.95,24.75,517.5,582.62,436.41
2018,3,30,15,0,289.0,273.0,1.0,24.7,456.0,507.99,383.95
2018,3,30,15,15,310.0,247.0,1.0,24.7,431.0,481.12,366.34
2018,3,30,15,30,331.0,221.0,1.0,24.7,406.0,451.55,345.85
2018,3,30,15,45,321.5,204.0,1.1,24.45,371.0,409.67,315.95
2018,3,30,16,0,312.0,187.0,1.2,24.2,336.0,368.08,285.38
2018,3,30,16,15,309.0,163.0,1.2,23.55,297.0,323.14,251.44
2018,3,30,16,30,306.0,139.0,1.2,22.9,258.0,278.14,216.21
2018,3,30,16,45,319.5,119.0,1.25,22.2,227.5,243.57,187.73
2018,3,30,17,0,333.0,99.0,1.3,21.5,197.0,211.89,160.05
2018,3,30,17,15,277.0,83.5,1.4,20.6,154.0,158.72,116.17
2018,3,30,17,30,221.0,68.0,1.5,19.7,111.0,109.81,76.06
2018,3,30,17,45,168.0,51.0,1.6,18.75,78.0,70.86,45.03
2018,3,30,18,0,115.0,34.0,1.7,17.8,45.0,38.93,20.02
2018,3,30,18,15,64.0,20.0,1.75,17.35,25.5,18.28,0.0
2018,3,30,18,30,13.0,6.0,1.8,16.9,6.0,5.46,0.0
2018,3,30,18,45,6.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,1.6,12.1,4.0,0.0,0.0
2018,3,31,6,0,31.0,8.0,1.6,12.2,8.0,7.28,0.0
2018,3,31,6,15,83.0,22.5,1.6,12.6,29.5,19.9,0.0
2018,3,31,6,30,135.0,37.0,1.6,13.0,51.0,44.97,25.41
2018,3,31,6,45,130.0,56.0,1.65,13.4,76.0,72.35,49.32
2018,3,31,7,0,125.0,75.0,1.7,13.8,101.0,96.89,71.53
2018,3,31,7,15,188.5,93.5,1.65,14.1,145.0,143.98,110.61
2018,3,31,7,30,252.0,112.0,1.6,14.4,189.0,196.72,154.89
2018,3,31,7,45,301.5,128.0,1.6,14.7,236.5,249.16,199.12
2018,3,31,8,0,351.0,144.0,1.6,15.0,284.0,307.26,247.28
2018,3,31,8,15,362.5,162.5,1.55,15.45,324.0,353.61,284.83
2018,3,31,8,30,374.0,181.0,1.5,15.9,364.0,400.65,321.72
2018,3,31,8,45,364.5,204.0,1.5,16.3,396.5,439.72,351.27
2018,3,31,9,0,355.0,227.0,1.5,16.7,429.0,477.04,378.59
2018,3,31,9,15,324.0,252.5,1.5,17.15,447.5,499.63,393.68
2018,3,31,9,30,293.0,278.0,1.5,17.6,466.0,518.55,405.65
2018,3,31,9,45,302.5,295.0,1.55,18.0,499.0,557.9,433.55
2018,3,31,10,0,312.0,312.0,1.6,18.4,532.0,597.02,460.66
2018,3,31,10,15,338.5,317.5,1.65,18.8,565.5,638.59,489.72
2018,3,31,10,30,365.0,323.0,1.7,19.2,599.0,680.51,518.61
2018,3,31,10,45,462.5,298.0,1.8,19.55,658.5,771.66,583.51
2018,3,31,11,0,560.0,273.0,1.9,19.9,718.0,851.95,639.42
2018,3,31,11,15,591.5,268.0,1.95,20.15,746.0,889.43,663.95
2018,3,31,11,30,623.0,263.0,2.0,20.4,774.0,929.11,690.08
2018,3,31,11,45,630.5,262.5,2.1,20.65,783.5,943.51,699.49
2018,3,31,12,0,638.0,262.0,2.2,20.9,793.0,954.95,707.26
2018,3,31,12,15,653.5,254.0,2.25,20.95,798.0,963.96,713.89
2018,3,31,12,30,669.0,246.0,2.3,21.0,803.0,969.67,718.46
2018,3,31,12,45,691.5,231.0,2.4,21.05,801.5,971.82,720.96
2018,3,31,13,0,714.0,216.0,2.5,21.1,800.0,970.07,720.98
2018,3,31,13,15,692.0,219.5,2.55,21.0,776.5,940.1,702.26
2018,3,31,13,30,670.0,223.0,2.6,20.9,753.0,907.65,682.02
2018,3,31,13,45,654.5,221.0,2.7,20.85,726.0,873.56,660.52
2018,3,31,14,0,639.0,219.0,2.8,20.8,699.0,837.39,637.08
2018,3,31,14,15,594.0,224.0,2.8,20.55,656.0,780.46,597.97
2018,3,31,14,30,549.0,229.0,2.8,20.3,613.0,720.11,555.97
2018,3,31,14,45,558.5,210.5,2.8,20.05,583.0,685.01,532.68
2018,3,31,15,0,568.0,192.0,2.8,19.8,553.0,647.23,506.76
2018,3,31,15,15,600.5,167.5,2.8,19.8,526.0,622.55,489.68
2018,3,31,15,30,633.0,143.0,2.8,19.8,499.0,587.8,464.54
2018,3,31,15,45,509.0,159.0,2.75,19.1,429.5,487.84,388.38
2018,3,31,16,0,385.0,175.0,2.7,18.4,360.0,404.4,323.33
2018,3,31,16,15,479.5,135.0,2.65,17.85,340.0,387.96,310.61
2018,3,31,16,30,574.0,95.0,2.6,17.3,320.0,363.8,289.33
2018,3,31,16,45,587.0,79.5,2.55,16.8,281.0,316.18,247.56
2018,3,31,17,0,600.0,64.0,2.5,16.3,242.0,266.11,202.02
2018,3,31,17,15,532.5,57.5,2.5,15.6,192.5,201.91,146.05
2018,3,31,17,30,465.0,51.0,2.5,14.9,143.0,145.69,97.46
2018,3,31,17,45,331.0,43.0,2.55,14.25,98.5,87.65,52.75
2018,3,31,18,0,197.0,35.0,2.6,13.6,54.0,45.63,23.37
2018,3,31,18,15,122.5,21.5,2.6,13.25,31.0,17.13,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.9,8.0,7.28,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.1,10.35,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,10.6,11.0,9.1,0.0
2018,4,1,6,15,173.0,25.0,2.2,11.1,41.5,23.35,0.0
2018,4,1,6,30,291.0,40.0,2.3,11.6,72.0,61.31,33.27
2018,4,1,6,45,389.5,50.5,2.4,12.1,118.0,108.77,68.71
2018,4,1,7,0,488.0,61.0,2.5,12.6,164.0,167.58,116.9
2018,4,1,7,15,553.0,68.5,2.45,13.05,215.5,226.65,168.88
2018,4,1,7,30,618.0,76.0,2.4,13.5,267.0,293.31,227.53
2018,4,1,7,45,661.0,81.5,2.35,13.9,319.5,356.36,282.83
2018,4,1,8,0,704.0,87.0,2.3,14.3,372.0,423.45,339.76
2018,4,1,8,15,735.5,91.0,2.25,14.8,422.5,486.66,391.64
2018,4,1,8,30,767.0,95.0,2.2,15.3,473.0,550.97,442.43
2018,4,1,8,45,789.5,98.5,2.15,15.8,520.5,611.2,488.22
2018,4,1,9,0,812.0,102.0,2.1,16.3,568.0,671.57,532.42
2018,4,1,9,15,832.0,103.5,2.15,16.7,612.0,727.77,572.57
2018,4,1,9,30,852.0,105.0,2.2,17.1,656.0,783.14,609.78
2018,4,1,9,45,871.0,103.5,2.2,17.5,694.5,826.83,637.76
2018,4,1,10,0,890.0,102.0,2.2,17.9,733.0,874.74,668.33
2018,4,1,10,15,899.0,103.5,2.25,18.15,764.0,915.13,694.13
2018,4,1,10,30,908.0,105.0,2.3,18.4,795.0,952.68,717.88
2018,4,1,10,45,915.0,106.0,2.4,18.7,819.0,984.75,738.24
2018,4,1,11,0,922.0,107.0,2.5,19.0,843.0,1013.47,756.38
2018,4,1,11,15,926.0,108.0,2.6,19.15,859.0,1035.72,770.74
2018,4,1,11,30,930.0,109.0,2.7,19.3,875.0,1054.21,782.77
2018,4,1,11,45,932.0,109.0,2.75,19.45,882.5,1065.75,789.86
2018,4,1,12,0,934.0,109.0,2.8,19.6,890.0,1073.31,794.55
2018,4,1,12,15,934.0,108.5,2.95,19.65,889.5,1074.28,796.42
2018,4,1,12,30,934.0,108.0,3.1,19.7,889.0,1071.21,795.78
2018,4,1,12,45,932.5,107.5,3.2,19.7,880.5,1062.6,791.3
2018,4,1,13,0,931.0,107.0,3.3,19.7,872.0,1050.02,784.31
2018,4,1,13,15,927.0,106.5,3.4,19.65,855.5,1031.08,773.31
2018,4,1,13,30,923.0,106.0,3.5,19.6,839.0,1008.4,759.83
2018,4,1,13,45,917.5,104.5,3.6,19.55,815.0,979.62,742.19
2018,4,1,14,0,912.0,103.0,3.7,19.5,791.0,947.44,722.12
2018,4,1,14,15,903.0,101.0,3.8,19.3,759.0,908.43,697.53
2018,4,1,14,30,894.0,99.0,3.9,19.1,727.0,866.61,670.68
2018,4,1,14,45,881.5,98.0,4.0,18.95,689.5,820.49,640.24
2018,4,1,15,0,869.0,97.0,4.1,18.8,652.0,772.3,607.84
2018,4,1,15,15,816.5,104.5,4.1,18.8,598.0,707.72,561.93
2018,4,1,15,30,764.0,112.0,4.1,18.8,544.0,639.6,510.21
2018,4,1,15,45,739.0,107.0,4.3,18.15,495.5,579.59,465.53
2018,4,1,16,0,714.0,102.0,4.5,17.5,447.0,518.55,418.45
2018,4,1,16,15,716.5,90.5,4.5,16.95,405.0,465.56,375.31
2018,4,1,16,30,719.0,79.0,4.5,16.4,363.0,410.82,328.83
2018,4,1,16,45,671.0,74.5,4.5,15.9,310.0,342.4,269.85
2018,4,1,17,0,623.0,70.0,4.5,15.4,257.0,278.67,213.39
2018,4,1,17,15,554.5,64.0,4.45,14.85,206.0,213.18,155.57
2018,4,1,17,30,486.0,58.0,4.4,14.3,155.0,155.74,105.42
2018,4,1,17,45,379.5,48.0,4.4,13.75,110.0,98.04,59.5
2018,4,1,18,0,273.0,38.0,4.4,13.2,65.0,52.78,26.95
2018,4,1,18,15,159.5,23.5,4.4,12.95,37.0,18.69,0.0
2018,4,1,18,30,46.0,9.0,4.4,12.7,9.0,8.19,0.0
2018,4,1,18,45,23.0,4.5,4.4,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,5,45,19.5,5.0,3.55,10.95,5.5,0.0,0.0
2018,4,2,6,0,39.0,10.0,3.6,11.2,11.0,9.1,0.0
2018,4,2,6,15,131.5,26.5,3.75,11.55,40.0,24.18,3.65
2018,4,2,6,30,224.0,43.0,3.9,11.9,69.0,58.81,33.96
2018,4,2,6,45,326.0,56.5,4.05,12.25,115.5,103.71,67.44
2018,4,2,7,0,428.0,70.0,4.2,12.6,162.0,161.75,114.81
2018,4,2,7,15,500.0,77.0,4.2,13.0,213.0,220.79,166.41
2018,4,2,7,30,572.0,84.0,4.2,13.4,264.0,286.24,224.01
2018,4,2,7,45,536.5,102.0,4.25,13.75,294.5,327.44,262.84
2018,4,2,8,0,501.0,120.0,4.3,14.1,325.0,359.69,292.51
2018,4,2,8,15,420.0,156.5,4.2,14.55,343.5,385.41,314.56
2018,4,2,8,30,339.0,193.0,4.1,15.0,362.0,392.85,320.24
2018,4,2,8,45,398.0,198.5,4.0,15.4,415.5,464.46,377.2
2018,4,2,9,0,457.0,204.0,3.9,15.8,469.0,532.9,430.31
2018,4,2,9,15,611.5,167.0,3.75,16.15,549.0,636.97,511.1
2018,4,2,9,30,766.0,130.0,3.6,16.5,629.0,743.73,590.82
2018,4,2,9,45,828.0,113.0,3.45,16.8,679.5,809.04,634.97
2018,4,2,10,0,890.0,96.0,3.3,17.1,730.0,868.55,674.12
2018,4,2,10,15,898.5,97.0,3.2,17.35,760.0,907.86,698.77
2018,4,2,10,30,907.0,98.0,3.1,17.6,790.0,944.29,721.22
2018,4,2,10,45,913.5,98.5,2.95,17.9,813.5,975.22,739.09
2018,4,2,11,0,920.0,99.0,2.8,18.2,837.0,1002.79,754.44
2018,4,2,11,15,923.0,100.0,2.75,18.4,852.5,1023.93,766.59
2018,4,2,11,30,926.0,101.0,2.7,18.6,868.0,1041.3,776.3
2018,4,2,11,45,927.0,101.5,2.65,18.8,875.0,1052.24,781.87
2018,4,2,12,0,928.0,102.0,2.6,19.0,882.0,1059.22,784.99
2018,4,2,12,15,927.5,102.5,2.6,19.1,881.5,1060.68,785.52
2018,4,2,12,30,927.0,103.0,2.6,19.2,881.0,1058.13,783.63
2018,4,2,12,45,924.5,103.0,2.6,19.3,872.5,1049.04,777.65
2018,4,2,13,0,922.0,103.0,2.6,19.4,864.0,1036.03,769.3
2018,4,2,13,15,916.5,103.0,2.65,19.4,847.0,1016.25,757.42
2018,4,2,13,30,911.0,103.0,2.7,19.4,830.0,992.82,743.21
2018,4,2,13,45,901.0,104.0,2.7,19.4,805.0,962.78,724.11
2018,4,2,14,0,891.0,105.0,2.7,19.4,780.0,929.63,702.91
2018,4,2,14,15,881.5,103.5,2.65,19.35,748.5,891.34,677.84
2018,4,2,14,30,872.0,102.0,2.6,19.3,717.0,850.36,650.79
2018,4,2,14,45,859.0,100.5,2.55,19.2,679.5,804.12,619.96
2018,4,2,15,0,846.0,99.0,2.5,19.1,642.0,761.35,591.31
2018,4,2,15,15,829.5,96.5,2.5,19.1,599.0,707.26,554.2
2018,4,2,15,30,813.0,94.0,2.5,19.1,556.0,652.13,513.81
2018,4,2,15,45,782.5,93.0,2.5,18.7,507.0,589.28,466.95
2018,4,2,16,0,752.0,92.0,2.5,18.3,458.0,527.45,419.31
2018,4,2,16,15,720.0,87.5,2.5,17.85,407.0,463.05,368.16
2018,4,2,16,30,688.0,83.0,2.5,17.4,356.0,400.17,316.38
2018,4,2,16,45,622.0,80.5,2.55,16.95,301.0,328.72,256.53
2018,4,2,17,0,556.0,78.0,2.6,16.5,246.0,264.1,201.01
2018,4,2,17,15,466.5,70.5,2.7,15.75,193.0,195.89,143.13
2018,4,2,17,30,377.0,63.0,2.8,15.0,140.0,136.49,93.47
2018,4,2,17,45,304.0,50.5,2.9,14.25,101.0,88.36,54.72
2018,4,2,18,0,231.0,38.0,3.0,13.5,62.0,49.59,26.15
2018,4,2,18,15,133.5,23.5,2.9,13.1,35.5,18.63,0.0
2018,4,2,18,30,36.0,9.0,2.8,12.7,9.0,8.19,0.0
2018,4,2,18,45,18.0,4.5,2.75,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.85,9.3,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.8,9.6,18.0,14.55,0.0
2018,4,3,6,15,189.5,30.5,1.85,10.1,50.0,28.88,8.35
2018,4,3,6,30,305.0,45.0,1.9,10.6,82.0,67.63,38.5
2018,4,3,6,45,404.5,55.5,2.0,11.1,129.5,116.61,75.15
2018,4,3,7,0,504.0,66.0,2.1,11.6,177.0,176.89,124.76
2018,4,3,7,15,568.0,73.0,2.1,12.05,229.5,236.42,177.27
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,303.35,236.16
2018,4,3,7,45,675.5,85.0,2.1,12.9,335.0,367.03,291.92
2018,4,3,8,0,719.0,90.0,2.1,13.3,388.0,434.75,349.29
2018,4,3,8,15,748.5,94.0,2.1,13.8,438.5,497.79,401.03
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,561.64,451.51
2018,4,3,8,45,800.5,101.0,2.1,14.75,536.5,621.86,497.53
