Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,15,491.0,54.0,3.35,18.3,159.5,41.66,30.85
2018,6,1,18,30,418.0,47.0,3.2,17.6,114.0,37.42,26.79
2018,6,1,18,45,309.5,37.0,3.1,16.85,77.5,30.24,19.7
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,21.34,5.4
2018,6,1,19,15,112.5,16.0,2.85,15.75,22.5,14.55,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,13.64,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,21.28,6.26
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,29.29,19.19
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,34.7,24.75
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,40.0,29.76
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,75.81,40.8
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,124.56,71.44
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,179.87,115.06
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,236.63,162.96
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,292.33,211.08
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,350.46,260.43
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,407.36,307.77
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,465.83,354.65
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,520.61,397.1
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,575.2,437.84
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,627.17,475.27
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,678.06,510.68
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,724.25,541.28
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,768.23,568.21
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,807.1,591.28
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,842.91,612.02
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,876.62,631.64
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,907.46,649.24
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,933.94,663.82
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,957.18,676.33
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,975.19,686.0
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,989.73,693.6
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,997.86,698.13
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,1002.4,700.62
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,1002.38,701.0
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,998.71,699.29
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,990.43,694.71
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,978.48,687.97
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,960.19,678.51
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,938.47,666.85
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,890.08,638.02
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,849.84,614.15
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,810.13,590.47
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,765.81,561.96
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,726.49,536.48
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,685.01,508.84
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,638.34,476.29
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,590.33,442.01
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,541.94,407.92
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,492.33,371.55
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,440.3,331.48
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,387.55,289.4
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,334.73,245.66
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,281.33,200.13
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,228.45,154.76
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,176.43,110.63
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,124.57,71.03
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,78.0,42.28
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,41.57,30.32
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,37.33,26.36
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,30.61,19.8
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,22.11,6.55
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,15.46,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,13.64,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,20.91,6.38
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,31.08,20.69
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,36.38,26.19
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,41.58,31.16
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,76.7,42.39
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,125.08,72.89
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,176.43,113.23
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,234.78,162.47
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,290.21,210.59
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,348.22,260.18
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,404.48,307.27
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,461.85,353.58
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,517.56,397.13
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,572.71,438.67
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,623.88,476.27
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,674.05,512.02
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,720.95,544.14
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,766.03,572.61
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,806.62,598.11
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,844.74,621.73
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,878.51,642.4
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,909.33,661.06
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,910.02,660.22
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,901.59,653.83
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,931.25,673.47
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,951.56,686.6
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,972.32,699.47
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,1002.57,718.37
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,978.76,704.16
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,949.16,686.65
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,955.05,691.91
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,950.27,689.99
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,935.14,681.88
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,916.74,671.67
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,875.35,645.73
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,828.29,613.99
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,794.71,592.91
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,758.74,569.61
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,719.66,543.72
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,677.87,515.3
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,637.55,486.72
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,593.86,454.89
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,536.99,412.91
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,481.92,371.12
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,424.72,326.34
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,369.71,282.1
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,324.19,243.19
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,274.63,199.44
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,226.7,156.43
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,176.84,112.21
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,125.17,71.76
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,77.98,41.95
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,39.89,29.22
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,35.52,25.11
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,29.63,19.25
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,22.12,7.4
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,15.46,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,14.55,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,22.18,7.45
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,30.17,20.0
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,35.11,25.16
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,39.98,29.84
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,75.84,41.02
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,125.34,72.32
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,180.09,116.08
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,236.14,164.55
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,292.6,214.99
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,351.5,267.13
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,409.18,317.38
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,468.46,367.43
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,523.55,412.95
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,578.45,456.91
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,630.4,497.16
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,681.22,535.34
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,720.85,564.23
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,755.72,588.3
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,796.64,616.17
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,829.23,637.82
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,868.42,664.61
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,914.15,695.73
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,940.92,713.53
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,964.45,729.23
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,982.73,741.7
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,997.49,751.88
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,1007.24,758.61
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,1013.35,763.01
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,1012.92,762.83
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,1008.82,760.3
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,969.03,733.84
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,924.72,703.9
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,917.08,699.63
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,905.47,692.09
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,875.93,672.15
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,843.72,650.35
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,801.51,620.3
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,758.54,589.21
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,731.32,570.98
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,699.0,548.39
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,662.11,521.26
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,621.68,490.59
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,576.82,456.01
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,528.67,417.56
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,469.77,369.12
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,411.96,320.17
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,355.25,270.69
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,299.5,220.9
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,238.97,167.42
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,184.12,119.75
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,129.82,76.75
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,81.37,45.59
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,43.19,32.6
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,39.0,28.53
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,32.34,21.88
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,23.69,9.17
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,16.37,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,14.55,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,24.05,8.95
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,35.01,24.33
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,42.17,31.6
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,50.96,39.86
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,84.51,51.54
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,131.89,82.1
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,181.74,121.77
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,236.51,168.84
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,291.6,217.64
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,349.8,268.72
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,406.14,317.55
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,465.44,367.3
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,520.41,412.23
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,575.63,455.87
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,627.68,495.73
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,679.02,533.8
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,724.0,566.38
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,770.41,597.84
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,813.58,626.22
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,854.98,652.96
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,889.43,675.05
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,920.96,695.02
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,935.68,703.4
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,945.1,708.41
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,961.44,719.14
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,963.26,720.15
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,984.63,734.34
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,1015.5,754.7
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,1013.68,754.18
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,1008.19,751.6
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,990.6,741.0
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,969.71,728.26
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,952.3,717.67
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,931.55,704.78
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,901.18,685.24
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,860.82,658.66
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,830.83,638.95
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,797.41,616.62
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,755.3,587.85
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,711.18,556.25
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,673.31,528.46
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,631.24,496.66
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,577.23,455.12
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,522.66,411.9
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,466.86,366.18
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,411.16,319.07
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,353.03,268.88
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,296.73,219.12
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,237.16,166.56
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,182.77,119.19
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,129.47,76.96
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,82.04,46.41
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,43.94,33.35
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,39.8,29.32
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,32.71,22.31
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,23.66,9.78
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,15.92,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,12.73,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,22.4,8.16
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,33.36,22.92
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,41.64,31.12
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,49.67,38.71
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,80.88,51.64
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,120.54,78.74
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,165.65,114.73
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,215.22,156.94
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,272.52,205.66
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,334.57,258.55
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,391.79,307.52
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,452.78,358.53
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,503.83,400.62
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,553.86,440.61
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,586.46,465.26
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,611.13,482.87
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,671.89,529.14
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,735.56,576.52
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,784.59,611.84
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,836.16,646.97
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,862.53,664.16
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,892.67,684.12
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,918.18,701.03
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,940.64,715.86
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,958.06,727.26
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,972.18,736.5
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,981.03,742.52
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,986.47,746.38
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,984.08,744.56
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,978.31,740.59
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,965.32,732.37
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,960.13,729.64
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,941.94,717.68
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,920.57,703.64
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,893.86,686.11
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,864.3,666.52
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,829.6,643.21
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,792.57,618.07
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,751.09,588.96
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,707.91,557.32
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,660.8,521.78
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,612.98,484.92
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,560.21,444.48
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,507.59,402.89
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,451.92,357.39
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,397.69,311.82
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,341.47,263.68
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,288.23,217.24
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,234.17,170.36
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,182.34,126.3
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,134.42,88.74
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,93.15,61.33
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,58.76,46.61
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,50.25,38.59
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,38.56,27.41
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,25.5,11.56
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,16.37,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,11.82,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,24.36,9.58
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,37.76,26.7
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,47.6,36.37
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,57.71,45.85
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,87.25,58.18
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,128.31,85.54
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,173.06,120.79
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,222.89,162.84
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,278.05,210.05
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,336.26,259.9
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,391.67,307.23
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,450.23,356.07
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,489.7,388.79
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,523.7,415.85
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,582.64,461.56
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,644.39,508.2
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,699.34,549.51
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,757.03,592.03
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,800.56,622.3
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,836.25,646.37
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,870.21,669.16
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,901.52,689.97
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,928.16,707.74
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,951.78,723.46
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,969.47,734.73
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,983.84,743.82
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,994.37,750.4
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,1001.47,754.74
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,1002.11,755.27
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,999.23,753.53
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,989.49,746.85
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,976.31,737.96
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,958.79,726.49
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,937.87,712.75
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,912.73,696.13
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,884.38,677.27
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,850.16,654.34
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,813.26,629.4
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,772.08,601.3
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,728.66,570.75
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,680.93,535.01
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,633.81,498.83
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,580.99,457.87
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,527.5,415.21
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,470.55,368.72
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,414.07,321.16
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,356.14,271.16
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,297.69,219.8
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,240.15,169.29
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,186.23,122.77
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,133.13,80.72
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,86.01,50.03
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,47.17,36.16
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,42.3,31.5
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,33.01,22.64
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,25.2,11.78
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,17.28,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,13.64,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,22.43,8.5
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,32.64,22.31
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,39.86,29.49
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,48.21,37.3
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,80.11,48.05
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,126.56,77.45
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,175.95,116.29
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,230.16,162.39
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,284.09,209.77
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,340.84,259.18
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,398.08,308.02
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,454.73,355.03
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,509.0,398.86
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,563.47,441.39
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,614.54,480.0
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,664.91,516.9
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,708.44,548.52
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,752.83,579.15
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,793.62,605.68
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,832.24,630.37
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,864.57,651.05
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,894.1,669.75
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,920.22,686.07
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,943.24,700.31
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,961.19,711.83
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,975.74,721.18
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,983.98,726.09
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,988.71,728.82
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,987.97,728.98
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,983.7,726.92
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,973.55,720.9
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,959.99,712.68
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,943.01,702.63
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,922.7,690.32
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,892.16,670.59
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,859.21,649.15
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,826.46,627.95
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,791.08,604.7
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,755.26,581.05
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,715.96,554.47
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,669.09,519.69
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,620.8,483.07
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,569.17,444.01
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,516.84,403.1
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,462.0,358.54
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,407.12,312.53
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,350.05,263.52
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,294.11,214.31
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,237.03,164.17
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,182.86,117.35
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,127.3,73.05
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,78.91,41.6
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,38.44,28.21
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,35.3,25.17
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,29.36,19.37
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,23.27,10.71
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,15.46,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,5.46,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,8.19,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,16.42,4.75
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,24.69,15.46
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,36.73,26.69
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,48.62,37.62
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,71.51,52.64
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,107.98,78.21
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,146.79,108.4
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,191.77,145.05
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,221.68,172.82
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,245.34,194.48
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,281.15,224.37
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,317.42,254.08
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,381.57,305.46
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,450.98,360.59
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,491.4,391.77
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,536.91,426.14
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,578.01,456.63
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,618.81,486.39
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,675.72,529.02
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,734.76,572.56
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,780.49,605.25
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,826.41,637.73
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,858.43,660.39
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,888.83,681.86
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,913.12,699.34
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,934.97,715.13
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,881.3,674.05
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,824.1,630.31
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,832.69,636.77
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,838.97,641.29
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,884.96,678.1
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,926.34,711.17
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,914.62,703.93
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,899.33,694.36
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,825.12,639.04
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,753.22,584.78
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,710.23,553.79
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,667.08,522.18
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,668.08,525.75
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,663.25,524.26
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,599.81,475.36
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,542.16,430.32
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,505.16,402.05
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,467.35,371.94
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,425.51,337.26
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,379.76,298.06
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,321.31,248.41
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,266.09,201.24
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,211.67,155.83
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,165.77,118.82
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,124.75,85.54
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,86.58,58.0
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,54.28,42.45
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,43.91,32.92
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,33.48,23.08
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,23.42,11.23
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,15.46,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,4.55,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,12.73,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,21.18,7.96
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,30.97,21.0
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,38.54,28.47
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,45.91,35.41
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,75.93,47.22
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,119.6,75.93
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,165.58,112.75
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,214.17,154.27
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,263.37,196.93
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,315.25,241.5
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,368.59,286.3
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,424.17,331.65
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,485.26,380.11
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,551.36,431.04
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,609.31,474.38
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,666.82,516.14
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,713.12,549.01
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,757.83,579.03
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,798.89,605.23
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,837.84,629.65
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,870.72,650.51
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,900.75,669.41
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,926.38,685.2
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,948.85,698.91
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,966.2,710.83
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,980.07,720.57
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,988.98,727.0
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,994.32,731.2
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,994.17,732.3
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,990.41,731.12
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,980.19,725.7
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,966.4,717.96
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,948.19,707.2
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,926.57,694.12
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,901.2,678.71
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,872.67,660.98
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,838.5,638.93
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,801.59,614.76
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,760.88,587.8
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,717.88,558.82
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,671.11,524.27
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,622.84,487.43
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,571.5,448.59
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,519.3,407.71
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,463.69,362.2
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,406.96,314.38
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,350.03,265.04
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,294.33,215.59
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,237.39,165.09
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,183.36,117.95
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,130.19,75.32
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,78.79,41.07
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,37.15,27.2
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,34.35,24.46
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,29.26,19.43
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,24.11,11.97
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,16.37,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,6.37,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,14.55,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,21.56,8.17
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,29.12,19.28
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,34.12,24.42
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,39.02,29.1
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,70.59,38.2
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,118.2,67.27
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,172.12,109.61
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,227.4,156.61
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,281.95,204.55
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,338.84,253.89
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,395.16,301.64
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,453.25,349.06
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,507.99,392.3
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,562.65,433.81
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,613.73,470.92
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,663.75,505.78
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,709.4,537.18
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,752.77,564.75
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,790.51,587.29
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,824.94,607.25
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,858.12,627.77
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,888.53,646.37
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,914.64,662.0
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,937.65,675.65
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,956.09,687.46
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,971.14,697.21
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,979.92,703.08
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,985.22,706.86
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,986.08,708.21
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,983.42,707.42
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,977.18,704.43
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,967.31,699.17
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,949.76,689.71
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,928.83,677.98
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,882.3,648.78
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,844.13,624.96
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,800.88,596.95
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,753.55,564.52
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,723.82,545.5
2018,6,11,15,0,729.0,168.0,3.2,25.7,733.0,689.59,522.65
2018,6,11,15,15,683.5,175.5,3.2,25.7,683.0,633.25,481.64
2018,6,11,15,30,638.0,183.0,3.2,25.7,633.0,578.62,441.23
2018,6,11,15,45,660.5,161.0,3.25,25.25,601.0,538.05,411.91
