Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,683.0,139.0,3.3,24.8,569.0,493.71,378.46
2018,6,11,16,15,690.0,125.0,3.3,24.4,530.0,445.81,340.68
2018,6,11,16,30,697.0,111.0,3.3,24.0,491.0,395.92,299.9
2018,6,11,16,45,698.5,99.0,3.3,23.6,449.0,344.06,256.13
2018,6,11,17,0,700.0,87.0,3.3,23.2,407.0,291.13,210.15
2018,6,11,17,15,678.5,81.0,3.3,22.55,361.0,237.1,163.4
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,184.95,118.76
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,133.0,78.2
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,86.46,48.17
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,45.26,33.85
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,41.17,30.04
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,34.14,23.35
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,25.16,12.84
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,17.74,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.37,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,14.55,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.12,7.84
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.27,18.42
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,32.92,23.18
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,37.5,27.52
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,69.75,36.36
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,121.77,68.16
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,174.16,108.73
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,230.61,156.35
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,286.74,205.21
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,345.04,255.35
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,403.53,304.43
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,461.0,351.12
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,515.97,394.49
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,570.67,436.1
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,622.67,474.63
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,673.51,511.15
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,720.82,544.32
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,766.21,573.81
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,806.79,599.96
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,844.87,624.24
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,879.15,645.77
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,910.39,665.22
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,936.63,681.93
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,959.48,696.5
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,976.97,707.48
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,990.85,716.24
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,999.65,722.33
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,1004.75,726.17
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,1006.17,728.19
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,1003.88,727.93
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,994.57,723.08
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,981.64,715.95
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,964.16,705.8
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,943.17,693.37
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,895.34,663.11
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,855.17,637.81
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,786.56,590.24
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,715.52,538.81
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,701.13,531.44
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,678.24,517.25
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,642.95,492.2
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,603.13,463.17
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,555.52,427.87
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,506.07,390.0
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,456.1,350.11
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,403.67,306.91
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,352.62,263.2
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,299.84,216.69
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,244.98,168.52
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,191.41,122.04
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,137.18,79.14
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,84.4,44.21
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,39.99,29.34
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,36.87,26.39
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,31.43,21.12
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.92,13.66
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,17.74,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,7.28,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,14.55,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.54,8.8
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.0,20.84
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,35.94,25.95
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,40.8,30.59
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,72.5,39.39
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,122.07,69.2
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,177.25,112.3
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,233.81,160.43
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,290.44,210.27
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,349.44,261.59
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,407.2,310.93
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,466.74,360.03
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,522.06,404.18
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,577.09,446.47
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,629.23,485.23
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,680.23,521.84
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,727.44,555.29
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,772.55,584.75
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,812.32,609.98
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,849.24,633.01
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,882.84,653.97
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,913.42,672.81
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,939.51,688.6
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,962.25,702.19
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,979.65,713.27
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,993.47,722.12
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,1001.76,727.12
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,1006.39,729.87
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,1005.44,730.32
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,1000.85,728.49
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,990.31,722.5
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,976.27,714.29
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,957.76,703.73
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,935.86,690.89
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,900.18,668.93
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,870.11,650.6
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,817.46,616.19
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,768.92,582.81
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,734.41,560.16
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,696.57,534.55
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,652.16,502.13
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,605.87,467.6
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,556.92,431.81
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,506.68,393.65
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,452.3,350.15
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,398.24,305.59
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,347.82,262.25
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,297.82,217.76
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,241.1,167.92
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,188.16,121.76
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,135.32,79.73
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,87.5,48.23
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,43.98,33.01
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,40.25,29.46
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,33.61,23.1
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,25.18,13.37
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,18.19,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,7.28,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,14.55,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,22.85,9.01
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,32.7,22.38
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,40.19,29.81
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.41,36.63
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,80.35,54.72
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,114.33,81.83
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,145.74,108.8
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,174.24,134.13
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,213.07,165.8
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,256.89,201.49
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,313.01,245.94
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,381.55,299.92
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,460.07,361.3
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,549.42,430.14
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,610.52,476.1
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,672.22,521.49
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,719.6,555.3
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,765.47,586.02
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,808.41,614.0
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,849.37,640.31
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,883.38,662.4
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,914.44,682.46
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,941.05,699.05
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,964.33,713.46
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,982.32,725.33
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,996.73,734.96
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,1005.59,741.06
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,1010.77,744.9
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,1010.85,745.79
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,1007.23,744.38
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,997.59,739.08
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,984.37,731.49
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,967.05,720.84
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,946.23,707.87
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,910.27,684.75
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,872.31,660.17
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,825.72,629.29
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,775.91,594.67
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,736.21,567.36
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,694.3,537.77
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,653.61,508.23
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,609.7,475.52
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,563.19,440.34
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,514.44,402.26
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,461.27,359.33
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,406.94,313.99
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,354.77,268.71
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,301.91,221.57
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,246.07,172.34
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,190.23,123.92
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,136.51,80.97
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,88.17,48.87
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,44.35,33.56
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,41.07,30.39
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,34.94,24.4
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.74,14.82
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,19.1,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.28,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,15.46,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,23.63,9.43
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,33.44,22.97
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,40.27,29.84
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,48.26,37.36
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,77.2,47.14
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,120.95,74.69
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,169.03,112.36
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,221.53,157.07
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,275.46,203.88
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,334.87,255.47
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,392.29,305.42
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,448.98,353.56
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,503.07,398.38
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,557.41,442.06
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,601.0,475.89
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,640.63,505.63
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,691.34,543.66
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,742.0,580.77
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,759.86,591.08
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,767.92,594.18
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,758.83,584.31
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,743.9,570.09
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,755.44,577.09
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,764.11,581.83
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,789.16,600.68
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,812.86,618.44
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,841.83,640.07
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,869.25,660.5
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,888.7,675.22
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,904.98,687.82
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,926.85,704.01
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,938.37,712.79
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,921.98,702.33
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,912.77,697.09
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,894.82,685.77
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,872.66,671.55
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,830.93,643.52
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,793.79,618.6
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,750.11,588.87
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,705.1,556.18
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,658.41,520.97
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,610.66,484.19
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,559.59,444.64
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,507.96,403.51
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,460.35,363.95
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,409.76,320.5
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,355.01,272.55
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,301.04,224.17
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,241.88,171.84
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,188.43,125.06
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,136.26,83.12
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,90.32,52.44
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,48.69,37.76
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,45.39,34.5
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.98,25.56
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,28.23,16.3
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,17.08,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,6.37,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,13.64,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,23.58,9.32
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,34.89,24.21
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,42.67,31.95
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,50.19,39.05
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,81.86,56.93
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,113.91,81.27
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,150.12,109.98
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,188.92,142.06
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,231.67,177.03
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,278.99,215.77
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,339.22,263.66
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,410.76,320.14
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,452.15,353.0
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,494.68,385.64
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,516.73,401.22
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,523.73,404.86
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,617.63,476.02
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,720.13,551.18
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,777.77,591.04
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,834.19,627.77
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,868.1,649.64
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,899.2,669.75
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,924.59,686.39
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,946.78,700.94
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,964.75,712.82
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,979.28,722.54
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,988.89,728.99
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,994.97,733.25
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,996.07,735.35
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,993.61,735.19
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,984.75,730.71
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,972.39,723.94
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,907.53,682.12
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,840.22,636.7
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,745.76,568.87
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,656.86,503.42
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,672.24,518.0
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,680.83,526.87
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,618.63,482.14
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,557.1,437.3
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,518.03,407.95
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,478.37,377.53
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,469.91,371.5
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,456.74,361.0
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,420.75,331.71
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,384.13,300.61
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,341.25,262.87
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,293.06,219.08
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,241.67,172.7
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,190.27,126.71
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,139.19,85.53
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,93.55,54.8
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,51.78,40.38
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.85,34.8
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.92,27.18
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,29.82,17.64
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,18.29,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,7.28,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,12.73,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,23.65,9.2
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,35.65,24.77
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,44.5,33.48
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,53.88,42.25
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,79.95,53.79
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,118.9,79.37
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,163.09,112.3
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,215.58,154.84
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,239.08,181.22
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,246.36,192.37
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,253.62,200.77
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,248.46,197.38
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,273.36,216.7
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,298.53,235.81
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,312.92,246.19
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,326.48,255.78
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,369.51,288.02
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,420.85,325.74
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,496.46,381.75
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,583.92,444.57
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,699.92,529.99
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,820.27,615.01
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,875.37,649.5
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,927.7,681.2
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,945.56,690.23
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,960.15,697.52
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,970.0,702.6
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,976.47,705.66
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,976.67,705.91
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,973.44,704.14
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,966.28,699.26
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,955.65,692.31
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,938.8,683.11
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,918.65,671.73
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,893.91,656.83
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,866.1,639.84
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,832.95,619.4
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,797.23,597.02
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,757.06,571.31
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,714.82,543.44
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,668.73,510.51
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,623.09,477.04
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,571.4,439.45
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,519.22,400.05
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,464.48,357.04
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,410.35,312.99
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,351.74,264.22
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,296.79,217.11
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,241.04,169.15
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,188.77,124.64
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,137.53,84.13
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,92.05,53.72
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,50.76,39.03
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,45.23,33.91
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.56,24.9
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.43,15.73
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,17.07,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,9.22,0.09
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,7.13
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.9
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,22.59
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,41.91,30.21
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,52.12,38.89
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,71.15,54.88
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,90.19,70.61
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,110.12,86.76
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,130.37,102.91
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,160.09,126.39
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,191.17,150.65
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,249.4,196.08
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,310.87,243.22
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,408.7,318.37
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,516.68,399.05
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,621.68,477.59
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,735.24,560.27
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,773.29,583.84
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,814.26,609.58
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,847.11,630.24
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,877.3,649.07
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,903.32,665.09
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,926.31,679.13
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,932.85,683.42
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,932.21,683.27
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,896.05,656.54
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,856.56,626.24
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,859.97,629.71
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,860.99,631.24
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,856.39,629.35
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,849.32,625.87
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,846.51,626.37
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,839.61,624.07
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,825.96,617.05
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,808.01,607.0
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,768.43,579.63
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,728.32,551.69
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,718.0,547.46
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,696.43,534.59
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,663.46,511.2
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,623.02,481.71
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,567.7,440.26
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,512.02,397.43
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,455.02,352.19
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,398.1,305.73
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,346.36,261.61
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,293.76,215.45
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,240.2,168.4
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,188.49,123.43
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,136.82,82.09
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,90.13,50.59
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,46.78,35.53
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,40.81,30.03
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,34.71,24.16
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.69,15.24
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.67,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.28,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,6.37,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.61,3.94
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.48,16.1
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.41,17.61
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.26,18.65
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,50.07,35.34
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,65.37,50.01
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,74.05,57.28
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,82.61,64.36
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,101.6,79.99
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,120.76,95.51
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,157.61,125.12
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,195.96,155.5
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,240.94,190.66
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,286.99,226.15
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,351.42,275.46
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,416.32,324.1
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,496.52,384.14
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,578.43,444.02
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,660.37,503.88
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,744.53,564.02
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,803.98,605.16
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,860.29,641.88
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,899.82,666.2
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,947.35,695.62
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,964.92,706.68
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,978.96,715.82
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,988.48,721.6
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,994.37,725.15
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,994.24,726.41
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,990.48,725.38
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,980.33,720.2
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,966.73,712.77
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,950.49,703.6
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,930.8,692.11
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,906.0,677.45
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,878.02,660.49
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,844.48,639.31
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,808.21,616.04
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,767.9,589.75
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,725.4,561.51
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,678.93,527.43
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,630.97,491.25
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,579.68,452.73
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,527.62,412.3
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,470.59,366.38
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,414.51,319.82
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,357.65,271.33
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,302.23,222.84
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,247.48,174.39
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,191.96,125.9
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,138.27,82.45
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,89.41,49.06
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,45.01,34.18
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,39.12,28.74
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,33.36,23.16
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.47,16.04
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.68,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,8.19,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,14.55,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,22.17,7.8
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.19,20.16
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,36.72,26.72
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,42.89,32.57
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,76.45,52.55
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,110.9,81.07
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,143.77,107.74
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,176.17,134.95
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,216.19,167.56
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,260.82,204.11
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,308.66,243.07
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,361.12,285.34
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,419.97,331.96
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,481.43,379.91
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,562.86,443.26
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,651.45,510.83
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,707.22,552.35
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,767.71,595.07
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,807.4,621.09
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,843.77,644.63
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,877.85,667.12
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,909.1,687.56
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,936.43,705.09
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,960.58,720.47
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,979.57,733.02
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,995.07,743.33
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,1006.54,751.03
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,1014.39,756.44
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,1014.77,757.08
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,1011.48,755.43
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,1002.62,750.46
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,990.11,743.13
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,972.14,731.86
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,950.68,718.25
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,925.82,702.19
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,897.68,683.85
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,863.85,661.81
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,827.18,637.7
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,786.73,610.39
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,743.92,581.11
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,696.16,545.91
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,646.79,508.29
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,594.45,467.99
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,541.22,425.79
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,481.18,376.91
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,422.71,327.95
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,366.45,279.21
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,310.55,229.55
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,253.42,178.69
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,198.41,130.22
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,143.89,85.8
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,90.81,48.95
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,44.61,33.92
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,38.34,28.14
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,32.96,22.88
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.49,16.19
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.84,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,8.19,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,15.46,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,23.17,8.17
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.14,20.98
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,37.67,27.59
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,43.88,33.51
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,75.92,51.03
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,113.25,79.83
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,151.12,108.58
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,194.83,144.01
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,242.48,182.98
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,297.72,228.7
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,347.64,270.62
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,403.21,316.06
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,444.31,349.16
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,485.53,380.98
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,535.78,418.83
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,586.56,455.96
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,660.3,510.29
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,735.15,564.04
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,790.32,600.84
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,852.2,640.41
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,887.95,661.62
