Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,841.77,626.1
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,931.98,686.81
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,970.21,710.39
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,998.97,728.2
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,1010.34,734.38
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,1018.2,738.57
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,1027.51,744.81
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,1033.03,748.72
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,1026.28,744.25
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,1028.27,745.64
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,1009.67,734.91
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,987.5,722.08
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,953.58,701.38
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,926.07,684.88
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,861.41,643.66
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,802.52,605.69
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,769.75,584.7
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,733.14,560.32
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,674.44,518.37
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,616.3,476.02
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,568.28,441.76
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,518.17,404.48
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,446.88,349.05
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,381.01,296.52
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,327.46,252.02
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,274.66,206.7
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,221.62,160.56
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,171.0,116.45
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,118.35,74.58
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,72.85,42.56
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,34.01,23.28
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,21.96,9.34
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,15.01,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.64,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,10.01,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,15.75,6.71
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,24.56,14.48
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,31.74,21.2
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,40.15,28.54
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,48.57,35.76
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,53.0,39.45
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,57.44,43.05
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,68.56,52.15
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,79.72,61.14
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,93.64,72.27
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,107.64,83.33
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,148.71,116.6
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,189.62,149.24
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,187.1,146.11
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,176.46,136.57
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,219.71,171.11
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,269.26,209.83
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,266.51,206.08
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,261.6,200.81
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,305.6,234.02
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,339.72,259.23
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,414.28,314.94
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,490.08,370.21
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,581.94,437.36
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,658.99,492.73
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,762.06,568.19
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,863.08,640.31
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,923.75,684.11
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,967.63,714.16
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,923.71,685.8
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,870.06,649.86
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,828.73,622.59
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,784.38,592.71
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,777.03,590.5
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,762.0,582.54
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,743.97,571.88
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,719.5,556.28
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,668.38,519.45
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,616.32,481.24
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,561.26,441.04
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,506.1,399.35
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,446.61,352.49
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,388.9,305.53
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,331.5,257.25
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,275.81,208.99
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,221.64,161.24
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,170.12,115.81
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,117.58,73.28
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,73.17,41.98
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,32.6,22.14
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,22.86,8.78
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,15.46,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,17.28,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,27.18,15.28
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,41.79,26.96
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,64.14,43.34
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,76.86,56.74
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,79.1,61.55
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,93.41,73.44
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,107.9,85.25
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,124.32,98.46
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,141.06,111.74
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,160.96,127.4
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,181.4,143.28
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,185.94,146.26
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,190.28,149.08
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,187.23,146.07
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,183.93,142.91
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,179.63,139.09
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,175.32,135.32
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,190.38,146.85
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,205.57,158.37
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,235.42,181.13
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,265.59,203.85
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,248.44,190.39
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,231.2,177.01
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,226.66,173.41
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,222.04,169.75
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,218.28,166.87
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,214.45,163.96
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,215.27,164.63
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,216.03,165.27
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,226.61,173.63
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,237.11,181.92
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,235.75,181.08
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,234.38,180.27
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,239.38,184.59
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,244.21,188.78
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,272.09,211.13
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,289.98,225.67
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,300.62,234.81
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,308.96,242.06
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,322.34,254.06
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,322.38,255.19
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,318.44,252.39
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,301.81,238.59
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,269.89,211.78
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,237.45,183.81
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,188.83,143.26
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,144.66,106.55
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,100.68,71.02
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,62.48,41.73
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,33.08,22.32
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,16.42,3.43
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,10.01,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,10.01,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,17.62,7.63
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,32.31,21.02
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,47.11,34.0
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,57.49,43.08
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,67.84,51.92
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,72.01,55.35
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,76.1,58.58
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,87.76,68.01
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,99.48,77.33
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,116.69,91.02
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,134.03,104.61
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,142.63,111.02
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,151.31,117.47
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,160.33,124.19
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,169.51,131.02
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,187.52,144.76
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,205.81,158.57
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,242.47,186.56
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,279.75,214.6
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,301.79,230.75
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,337.53,257.05
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,338.97,257.71
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,340.18,258.41
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,386.57,292.98
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,433.21,327.09
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,475.51,358.39
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,517.43,389.17
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,593.31,445.25
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,651.49,487.96
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,784.46,586.39
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,885.32,660.2
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,897.66,669.54
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,897.44,670.76
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,861.92,648.51
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,823.86,624.57
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,780.89,596.59
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,738.69,568.23
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,686.78,531.18
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,634.1,492.72
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,577.61,451.85
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,521.28,409.6
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,460.92,362.06
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,402.24,314.35
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,340.52,263.06
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,282.28,213.34
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,222.75,162.38
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,166.79,114.85
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,114.52,73.2
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,71.08,42.63
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,33.43,22.47
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,21.3,3.9
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,14.1,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,7.73,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,13.19,4.03
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,25.12,15.08
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,37.04,25.56
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,54.5,40.59
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,72.21,55.64
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,92.6,72.61
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,113.52,89.75
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,132.56,105.09
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,152.23,120.78
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,175.51,139.18
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,199.44,157.87
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,232.03,183.17
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,259.97,204.45
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,296.38,232.27
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,334.01,260.63
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,381.61,296.48
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,430.96,333.08
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,532.45,409.41
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,640.3,487.71
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,753.47,569.18
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,859.35,643.48
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,910.12,677.63
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,957.76,709.87
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,967.03,715.45
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,973.13,719.39
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,974.11,720.34
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,971.89,719.3
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,964.0,714.68
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,952.92,708.04
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,933.87,696.29
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,911.93,682.61
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,885.34,665.84
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,856.19,647.16
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,820.25,623.62
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,782.38,598.4
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,739.23,568.78
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,694.74,537.68
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,640.49,498.54
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,590.18,461.42
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,536.4,421.99
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,483.31,381.82
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,426.05,336.88
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,370.83,292.24
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,313.2,244.56
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,259.11,198.79
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,204.05,152.19
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,154.5,110.5
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,105.18,70.9
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,65.2,41.56
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,32.24,21.28
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.38,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,9.1,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,9.55,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,16.74,6.27
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,30.65,19.6
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,44.59,31.96
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,62.28,47.25
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,80.29,62.59
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,88.55,69.48
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,96.65,76.05
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,107.57,84.79
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,118.52,93.42
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,129.77,102.17
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,141.11,110.9
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,154.88,121.51
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,168.9,132.22
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,185.02,144.54
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,201.39,156.94
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,216.09,167.97
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,230.97,179.08
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,261.91,202.62
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,293.32,226.21
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,355.64,273.16
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,406.95,311.04
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,508.49,386.85
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,596.99,451.26
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,734.12,551.81
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,872.17,648.98
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,922.95,684.2
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,970.0,717.41
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,960.0,710.34
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,946.92,701.84
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,927.44,689.83
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,905.17,675.93
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,876.96,657.8
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,846.41,637.92
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,809.22,613.69
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,770.34,587.91
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,722.22,554.81
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,677.14,523.23
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,627.42,487.34
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,577.72,450.74
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,523.07,410.61
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,469.62,370.21
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,412.61,325.62
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,357.95,281.69
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,301.72,235.57
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,245.81,188.87
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,192.56,144.09
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,144.63,103.99
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,98.51,67.0
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,59.48,37.96
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,29.95,19.13
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,14.8,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,14.1,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,22.61,9.86
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,42.88,26.18
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,82.37,52.26
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,104.04,73.14
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,115.43,86.73
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,125.75,98.28
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,122.87,97.44
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,139.03,110.45
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,155.22,123.19
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,176.57,139.85
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,198.49,156.7
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,261.4,206.61
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,333.62,262.5
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,359.45,280.04
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,372.35,287.75
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,474.76,364.44
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,585.56,443.61
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,711.12,532.74
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,836.56,618.41
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,883.51,647.97
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,929.28,677.28
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,950.66,690.03
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,969.12,701.08
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,980.5,707.86
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,988.68,712.79
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,993.53,716.72
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,994.96,718.59
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,993.61,718.8
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,988.39,716.62
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,969.47,706.94
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,947.37,695.16
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,911.19,673.31
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,872.95,649.88
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,827.01,620.99
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,779.99,590.27
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,732.96,559.09
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,684.94,526.42
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,632.45,488.76
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,579.93,450.28
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,524.19,410.09
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,472.98,371.8
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,421.09,331.19
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,369.6,289.46
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,315.82,244.6
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,264.5,200.64
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,206.91,151.8
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,155.42,108.47
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,104.8,68.33
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,62.82,38.35
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,29.58,18.48
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,16.3,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,7.73,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,11.71,1.98
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,20.61,10.16
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,34.28,20.13
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,40.32,26.31
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,43.21,30.08
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,46.4,33.54
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,47.67,34.96
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,57.89,43.41
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,68.12,51.75
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,77.05,58.87
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,86.04,65.97
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,93.72,71.94
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,101.44,77.88
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,120.86,93.25
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,140.5,108.62
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,165.75,128.27
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,191.36,147.96
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,234.06,180.9
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,277.55,213.92
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,335.54,257.6
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,382.78,292.51
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,515.08,392.32
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,650.43,490.42
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,821.89,615.72
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,984.55,727.25
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,1018.8,748.86
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,1045.2,766.63
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,1033.95,759.62
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,1018.99,750.63
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,999.35,739.37
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,976.19,725.77
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,947.26,708.02
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,915.18,688.06
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,878.03,664.62
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,838.29,639.15
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,798.95,614.05
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,751.01,582.39
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,698.2,545.19
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,644.37,505.24
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,585.56,461.61
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,526.84,416.53
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,465.05,367.14
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,404.26,316.88
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,341.03,263.23
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,281.01,210.85
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,219.37,157.12
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,163.67,109.02
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,109.22,65.76
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,64.6,35.55
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,26.65,15.74
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,16.67,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,9.55,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,9.55,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,14.89,3.37
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,27.53,14.96
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,48.31,29.48
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,49.48,32.25
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,44.08,29.9
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,41.1,28.61
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,32.61,22.07
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,40.15,28.32
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,47.69,34.5
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,61.92,46.15
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,76.17,57.68
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,86.95,66.21
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,97.82,74.73
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,128.93,99.54
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,160.55,124.36
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,182.78,141.5
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,205.32,158.73
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,257.3,198.99
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,302.12,233.1
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,441.23,338.52
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,570.79,432.57
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,577.44,435.65
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,582.98,438.79
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,599.17,450.15
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,614.6,460.89
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,629.83,472.21
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,643.97,482.81
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,736.37,552.05
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,824.13,616.01
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,841.44,629.63
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,859.03,643.87
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,828.52,623.47
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,795.86,601.84
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,804.63,611.13
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,800.87,610.28
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,757.4,581.33
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,712.03,550.86
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,662.67,515.28
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,610.5,476.85
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,554.98,435.89
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,499.59,393.63
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,439.9,346.39
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,381.8,298.83
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,321.46,248.15
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,264.65,199.13
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,205.64,148.35
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,152.91,103.43
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,100.0,61.59
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,58.67,33.26
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,26.21,14.93
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,17.28,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,10.91,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,17.23,3.93
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,37.92,21.59
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,78.05,48.06
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,81.66,54.24
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,72.39,50.8
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,67.09,49.46
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,51.22,37.79
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,59.22,44.36
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,67.23,50.83
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,70.36,53.16
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,73.5,55.48
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,87.86,66.98
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,102.37,78.46
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,129.51,100.05
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,157.05,121.64
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,186.88,144.92
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,217.3,168.38
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,288.06,223.02
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,351.82,271.12
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,391.88,300.68
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,432.48,330.4
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,459.29,349.92
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,486.15,369.43
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,541.14,409.36
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,579.97,437.28
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,579.58,436.89
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,578.36,436.2
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,550.46,415.91
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,506.6,384.25
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,470.36,358.01
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,434.45,331.7
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,501.8,384.95
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,562.44,431.94
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,690.41,531.14
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,787.54,603.49
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,770.94,592.54
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,742.57,574.13
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,690.26,538.09
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,640.08,500.97
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,583.47,459.19
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,526.44,415.53
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,466.07,367.08
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,406.61,317.66
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,343.05,263.63
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,281.49,209.78
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,218.76,154.81
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,161.79,105.4
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,105.91,61.22
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,60.16,30.96
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,25.32,13.63
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,18.19,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,14.1,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,21.94,5.19
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,42.13,21.24
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,87.77,48.16
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,137.83,86.22
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,196.2,135.17
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,251.24,184.61
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,307.86,234.73
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,368.14,286.13
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,430.7,337.59
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,497.32,390.74
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,567.85,445.22
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,624.8,487.48
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,677.52,525.46
