Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,725.93,558.38
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,771.73,588.42
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,816.75,617.41
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,853.01,640.13
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,888.6,663.14
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,929.57,689.63
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,966.96,712.89
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,1001.75,734.35
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,1022.58,747.73
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,1039.67,758.9
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,1010.35,739.68
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,988.09,725.52
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,921.7,680.88
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,840.57,622.56
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,874.81,649.65
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,908.53,675.2
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,949.89,704.09
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,980.03,724.45
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,952.35,707.15
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,921.39,688.09
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,883.77,664.07
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,843.45,638.07
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,796.86,607.68
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,748.34,575.54
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,700.01,542.49
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,645.72,502.66
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,586.36,458.49
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,527.19,413.07
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,464.58,363.34
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,403.22,312.94
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,338.13,258.27
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,276.88,205.4
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,214.4,151.5
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,158.49,103.88
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,103.21,60.92
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,58.98,31.74
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,24.39,12.02
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,16.37,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,7.46,0.35
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,11.41,3.89
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,16.26,8.11
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,21.11,12.3
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,28.18,18.31
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,35.27,24.25
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,38.37,26.77
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,41.49,29.27
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,53.03,38.72
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,64.6,48.07
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,93.67,71.62
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,123.4,95.28
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,103.88,79.17
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,84.32,63.16
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,84.27,62.99
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,84.31,62.87
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,201.34,155.81
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,319.67,245.77
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,375.29,286.45
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,431.84,327.49
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,440.9,333.45
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,449.56,339.46
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,403.42,305.16
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,356.82,270.34
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,387.05,293.33
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,417.09,315.69
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,400.58,303.38
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,383.92,291.18
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,422.24,321.36
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,473.44,360.31
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,665.62,506.27
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,818.83,617.9
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,829.27,625.6
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,835.86,632.08
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,789.64,602.11
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,741.57,570.72
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,688.07,533.36
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,633.65,493.43
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,570.87,447.46
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,510.1,401.25
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,450.43,353.98
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,391.88,305.81
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,327.73,251.83
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,267.88,200.13
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,206.47,147.35
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,152.08,101.24
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,96.72,58.2
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,54.53,30.0
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,24.0,10.67
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,14.55,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,4.09,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,7.9,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,16.72,7.79
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,25.55,15.71
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,34.83,23.82
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,44.13,31.83
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,51.23,37.81
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,58.33,43.66
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,83.6,64.5
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,109.36,85.36
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,155.15,122.15
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,209.42,164.88
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,281.56,221.05
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,368.55,286.75
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,476.13,367.07
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,584.66,444.82
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,710.96,533.06
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,827.69,608.67
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,883.83,642.36
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,931.37,670.78
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,960.22,686.37
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,985.78,700.05
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,1005.45,715.09
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,1021.48,727.74
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,1031.76,735.98
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,1038.21,741.83
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,1039.18,744.81
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,1036.24,745.34
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,1028.27,743.14
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,1016.36,738.28
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,997.83,728.45
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,975.61,716.16
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,934.72,691.81
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,891.87,665.76
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,837.0,631.01
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,778.88,593.27
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,735.17,564.33
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,689.77,532.99
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,640.78,497.45
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,590.83,460.4
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,538.03,421.93
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,484.64,381.56
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,428.19,336.5
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,372.04,290.13
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,317.99,243.75
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,263.57,195.49
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,201.84,142.24
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,147.25,95.93
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,94.68,54.84
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,51.8,26.41
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,23.06,8.54
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,15.46,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,10.46,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,18.15,0.0
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,40.8,21.86
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,82.99,49.4
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,129.23,85.3
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,182.95,130.18
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,240.45,179.52
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,300.93,230.81
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,359.0,279.09
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,419.63,327.44
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,478.49,373.15
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,538.96,418.38
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,591.98,456.16
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,644.33,492.04
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,699.1,530.42
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,753.85,567.9
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,800.96,598.39
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,842.2,624.55
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,880.05,649.27
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,915.44,672.27
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,944.71,690.68
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,971.01,707.19
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,991.69,721.68
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,1008.99,734.08
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,1020.76,742.32
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,1028.93,748.37
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,1027.43,748.27
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,1022.25,745.97
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,1008.97,738.51
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,992.26,728.9
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,971.96,717.09
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,948.32,703.04
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,915.33,682.46
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,885.18,663.73
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,825.75,624.85
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,766.57,584.76
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,717.99,551.18
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,668.8,516.43
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,619.48,480.76
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,569.63,443.89
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,516.92,405.17
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,464.18,365.11
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,404.69,318.22
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,350.54,273.94
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,297.65,229.14
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,248.75,186.25
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,189.84,135.74
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,139.43,92.88
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,89.7,54.17
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,49.49,26.83
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,21.69,5.78
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,11.82,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,9.55,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,16.54,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,39.41,21.41
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,79.82,48.72
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,115.09,78.61
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,146.42,106.91
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,184.2,140.29
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,221.33,172.21
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,270.25,211.86
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,323.06,253.44
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,403.0,315.01
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,486.15,377.35
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,568.86,437.27
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,654.36,497.25
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,705.13,531.08
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,754.78,563.32
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,799.32,590.72
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,837.31,613.51
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,874.49,635.97
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,909.19,656.66
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,938.85,674.88
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,965.5,691.24
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,986.5,704.48
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,1004.15,715.74
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,1014.28,723.19
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,1020.81,728.48
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,1020.16,729.9
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,1015.86,729.1
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,1004.45,723.81
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,989.55,716.29
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,969.69,705.43
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,946.55,692.42
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,910.46,671.15
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,877.69,651.85
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,827.43,620.1
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,776.56,587.12
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,731.25,557.19
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,684.59,525.47
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,624.48,481.96
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,565.83,438.66
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,506.75,395.91
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,452.89,355.45
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,394.86,309.87
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,339.05,264.63
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,287.45,221.2
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,237.14,177.6
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,182.57,130.94
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,133.63,89.63
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,85.21,52.09
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,46.35,25.34
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,19.7,2.19
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,8.19,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,6.82,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,12.45,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,21.67,10.07
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,33.7,19.69
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,41.72,28.23
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,43.25,31.18
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,57.92,43.6
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,72.7,55.88
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,97.33,76.11
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,122.42,96.34
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,159.95,126.43
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,205.65,162.54
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,258.4,203.73
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,314.38,246.58
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,398.87,311.06
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,479.62,371.0
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,563.7,432.22
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,641.21,487.32
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,731.3,551.23
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,812.57,607.86
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,862.25,640.51
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,906.63,669.46
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,947.29,695.18
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,977.62,714.09
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,995.35,725.51
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,1009.69,734.96
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,1009.92,735.35
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,1006.55,733.69
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,998.01,729.19
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,985.86,722.44
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,965.9,711.33
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,942.67,698.05
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,912.96,680.22
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,880.39,660.31
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,842.04,636.4
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,801.43,610.64
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,758.78,583.32
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,710.81,550.97
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,653.56,509.27
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,596.78,467.02
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,532.88,419.84
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,471.35,372.93
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,394.43,312.02
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,329.03,258.88
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,266.17,206.86
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,209.57,159.28
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,165.73,120.71
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,123.6,83.81
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,81.03,49.94
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,45.02,24.35
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,19.35,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,8.19,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,6.37,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,10.96,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,25.01,11.2
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,49.54,28.18
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,55.03,35.36
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,51.21,35.12
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,48.67,34.73
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,39.69,28.02
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,45.9,33.13
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,52.12,38.15
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,76.62,58.23
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,101.59,78.35
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,123.0,95.28
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,144.66,112.15
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,166.78,129.29
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,189.38,146.61
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,235.57,182.19
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,294.92,227.04
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,357.85,274.46
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,422.86,322.45
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,579.94,439.23
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,728.52,544.49
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,836.55,620.66
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,951.84,697.8
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,997.8,726.08
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,1036.96,750.53
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,1037.16,750.67
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,1033.54,748.92
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,1023.06,743.48
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,1008.85,735.73
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,988.52,723.99
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,964.7,710.01
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,929.0,688.55
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,899.54,671.1
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,854.26,642.98
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,807.4,613.36
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,756.07,579.76
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,706.77,546.48
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,659.12,512.33
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,609.59,475.86
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,547.3,429.86
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,486.62,383.52
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,426.28,335.45
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,367.52,287.01
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,308.76,237.1
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,252.51,187.93
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,190.66,134.97
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,136.82,89.79
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,83.65,48.93
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,43.71,22.21
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,18.22,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,8.19,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,8.19,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,14.2,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,31.87,15.53
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,61.58,36.44
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,69.2,45.79
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,66.36,46.91
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,61.4,45.21
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,47.67,34.88
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,54.78,40.73
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,61.89,46.47
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,73.03,55.49
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,84.29,64.49
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,96.55,74.21
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,108.88,83.88
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,128.49,99.39
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,148.33,114.92
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,166.41,128.92
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,184.73,143.0
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,209.87,162.44
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,235.34,181.96
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,257.72,198.93
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,280.32,215.96
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,320.79,246.71
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,347.99,267.17
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,393.72,301.83
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,439.69,336.27
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,464.97,355.41
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,489.81,374.26
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,487.53,373.06
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,484.69,371.6
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,538.06,413.33
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,572.32,440.72
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,659.11,509.0
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,736.44,568.94
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,785.75,608.78
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,812.04,629.44
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,771.86,602.25
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,728.76,573.05
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,674.62,533.8
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,619.73,492.24
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,561.2,448.07
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,503.51,402.96
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,437.41,349.11
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,374.46,296.23
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,311.84,242.2
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,252.84,189.98
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,191.45,136.39
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,137.67,90.45
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,85.54,50.24
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,43.8,21.94
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,18.28,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,8.19,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.46,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,9.39,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,20.14,7.71
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,38.32,20.73
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,43.53,27.47
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,42.27,28.9
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,43.48,30.99
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,42.35,30.52
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,50.78,37.53
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,59.23,44.44
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,92.08,71.69
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,130.67,103.26
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,199.01,158.54
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,271.05,215.37
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,282.2,223.05
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,292.7,230.3
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,334.56,262.59
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,391.15,305.46
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,575.71,447.47
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,773.65,591.04
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,884.34,668.15
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,985.89,733.98
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,1006.81,745.58
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,1035.47,763.03
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,1044.8,767.82
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,1050.26,770.39
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,1051.14,770.31
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,1048.06,767.85
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,1041.83,763.52
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,1031.49,756.69
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,1010.63,743.6
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,986.07,728.22
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,956.17,709.35
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,922.96,688.26
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,883.5,663.11
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,841.32,635.93
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,788.55,601.19
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,739.86,568.89
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,690.98,535.47
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,636.35,495.57
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,580.56,454.08
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,521.32,408.5
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,454.43,355.26
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,390.12,302.24
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,324.36,246.36
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,261.78,191.75
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,199.44,137.51
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,143.09,89.34
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,87.48,47.38
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,44.62,20.01
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,18.09,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,8.19,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,9.55,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,19.1,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,41.5,18.82
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,87.36,48.67
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,109.38,72.78
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,114.13,83.64
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,127.44,98.46
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,129.82,102.37
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,189.91,150.64
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,254.17,201.54
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,339.77,268.48
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,440.74,345.22
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,527.52,409.95
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,630.97,484.7
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,712.19,541.4
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,795.53,595.48
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,842.0,623.5
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,886.19,650.02
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,924.16,673.55
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,959.13,695.08
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,989.02,713.33
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,1015.43,729.41
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,1034.67,741.48
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,1050.1,751.3
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,1060.1,758.53
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,1066.11,763.36
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,1065.46,763.81
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,1060.77,761.87
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,1051.44,757.8
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,1038.08,751.19
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,1017.52,739.76
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,993.24,725.93
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,962.49,707.78
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,928.44,687.3
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,875.18,653.68
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,827.85,623.69
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,774.23,588.91
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,719.87,552.93
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,666.52,515.08
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,612.27,475.11
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,546.67,426.2
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,482.56,376.99
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,419.58,327.09
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,358.74,277.22
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,304.11,230.4
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,249.65,182.2
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,188.3,129.53
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,133.85,83.74
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,81.77,44.2
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,40.25,16.74
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,17.74,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,18.19,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,41.26,17.2
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,89.02,48.03
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,141.5,89.2
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,204.1,142.59
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,265.2,197.08
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,331.47,255.3
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,393.99,309.33
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,458.9,363.29
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,520.72,412.69
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,580.51,458.64
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,638.04,501.3
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,694.9,541.54
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,747.78,576.31
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,798.87,609.13
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,842.83,636.06
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,884.05,660.69
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,922.07,684.06
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,957.05,705.26
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,985.42,722.36
