Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,494.24,383.62
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,612.4,470.32
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,785.54,596.61
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,950.99,706.85
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,992.51,730.94
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,1042.66,761.7
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,1051.65,766.69
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,1056.65,769.76
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,1055.04,769.6
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,1049.42,767.04
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,1037.32,760.55
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,1021.35,751.65
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,997.98,738.22
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,971.02,722.4
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,939.91,704.1
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,905.63,683.41
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,864.27,657.57
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,820.4,629.61
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,770.63,596.96
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,719.21,562.51
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,657.11,517.72
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,591.71,468.08
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,517.14,411.59
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,445.9,355.73
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,383.5,304.84
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,323.61,254.18
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,266.91,204.52
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,212.87,155.92
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,153.85,104.83
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,103.51,62.82
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,52.23,22.73
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,19.55,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,9.1,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,33.28,0.11
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,77.11,44.43
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,127.84,84.91
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,190.39,137.21
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,251.37,190.5
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,319.77,249.23
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,384.06,303.37
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,452.5,358.61
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,513.76,406.63
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,577.49,454.58
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,637.11,497.25
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,696.72,538.18
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,749.58,570.93
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,801.07,601.82
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,847.98,629.55
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,884.99,650.32
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,922.43,670.3
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,956.95,687.99
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,984.83,702.23
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,1009.3,714.34
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,1027.77,724.53
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,1042.46,732.56
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,1050.69,736.67
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,1054.99,738.6
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,1052.8,740.58
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,1046.66,740.01
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,1034.57,734.84
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,1018.66,727.23
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,995.56,715.55
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,968.96,701.46
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,929.82,678.83
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,896.74,659.85
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,840.37,624.9
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,783.44,588.94
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,736.72,559.16
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,685.2,524.64
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,630.18,485.18
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,574.82,444.42
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,514.53,400.18
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,454.93,354.63
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,389.12,302.31
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,326.83,251.04
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,265.09,198.81
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,207.8,149.15
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,146.11,97.73
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,94.99,56.68
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,46.91,17.99
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,16.29,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,9.1,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,35.43,0.0
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,83.3,45.86
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,135.51,87.44
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,200.3,141.3
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,262.78,195.74
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,332.16,255.03
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,397.22,309.6
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,465.21,364.31
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,528.47,412.96
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,593.0,460.28
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,652.8,502.5
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,712.24,542.34
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,760.38,570.93
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,811.96,600.96
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,858.86,626.98
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,903.46,650.71
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,941.31,671.6
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,976.1,690.4
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,1004.77,705.29
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,1029.85,718.01
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,1048.18,728.46
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,1062.6,736.75
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,1070.45,742.15
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,1074.24,745.28
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,1071.35,745.12
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,1064.39,742.63
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,1051.27,736.47
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,1034.18,727.93
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,1011.45,715.6
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,985.08,701.02
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,937.51,672.79
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,896.57,648.61
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,824.75,604.03
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,758.63,562.41
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,711.97,532.78
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,663.81,500.43
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,608.62,461.66
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,553.27,421.74
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,497.16,380.93
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,441.19,338.64
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,380.76,291.5
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,322.16,243.93
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,263.49,194.73
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,208.05,146.88
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,146.33,95.92
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,94.9,54.86
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,46.81,14.73
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,15.49,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,9.1,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,34.61,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,82.09,44.38
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,134.55,86.34
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,199.5,140.04
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,262.11,194.03
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,331.56,252.66
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,395.88,305.69
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,464.0,359.43
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,526.84,407.6
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,590.74,454.72
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,649.57,497.1
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,708.0,537.31
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,756.05,568.12
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,807.37,600.76
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,852.51,628.79
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,895.19,654.93
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,932.78,678.1
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,967.33,699.23
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,994.71,714.96
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,1018.51,728.5
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,1035.5,739.29
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,1048.62,747.83
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,1056.28,753.11
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,1059.94,756.05
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,1057.14,754.95
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,1050.34,751.53
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,1036.04,743.54
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,1017.95,733.28
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,995.55,720.75
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,969.6,705.95
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,921.03,676.24
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,879.44,650.94
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,812.48,607.86
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,743.49,562.64
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,696.58,531.36
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,648.5,498.07
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,596.35,460.6
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,543.59,421.67
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,487.5,379.96
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,431.62,336.89
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,371.93,289.32
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,314.22,241.53
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,255.46,191.4
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,200.16,143.02
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,141.76,93.67
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,92.2,53.03
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,44.47,10.21
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,14.35,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,7.28,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,30.02,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,73.67,40.53
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,81.72,53.56
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,81.77,58.53
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,76.24,57.5
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,61.29,46.58
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,75.89,58.78
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,90.57,70.79
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,105.91,83.11
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,121.44,95.4
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,190.25,151.17
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,257.66,204.29
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,413.28,326.99
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,560.34,437.76
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,711.56,548.21
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,850.66,642.9
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,911.95,681.16
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,963.73,713.29
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,992.19,730.54
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,1017.18,745.79
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,1035.58,756.55
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,1050.14,765.0
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,1058.7,769.92
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,1063.27,772.49
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,1055.64,767.89
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,1044.08,761.01
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,1005.5,737.4
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,953.4,704.83
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,941.89,698.3
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,926.61,688.99
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,924.53,689.06
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,907.74,679.24
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,865.96,652.35
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,821.58,623.59
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,765.52,586.29
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,714.03,551.71
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,644.55,501.92
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,577.06,451.43
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,518.51,407.24
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,458.96,360.54
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,394.52,308.33
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,332.69,256.32
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,269.72,201.92
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,210.83,149.8
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,144.48,94.51
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,90.99,51.63
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,40.08,3.94
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,10.02,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,8.2,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,32.13,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,77.91,42.29
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,127.59,83.79
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,188.68,135.96
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,233.97,178.84
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,278.13,219.57
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,351.73,281.7
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,434.5,349.68
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,505.92,406.93
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,581.48,465.5
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,641.14,509.71
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,700.73,551.73
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,753.81,586.93
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,799.31,616.09
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,845.67,645.39
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,889.83,672.68
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,927.46,695.71
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,962.09,716.58
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,979.02,726.12
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,991.3,732.85
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,1022.47,753.15
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,1050.35,771.14
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,1057.86,776.02
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,1061.34,778.61
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,1059.61,778.6
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,1053.83,776.1
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,1041.77,769.78
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,1025.7,760.91
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,1002.67,747.24
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,975.99,731.16
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,942.85,710.65
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,906.5,687.83
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,851.68,651.5
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,802.84,619.05
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,746.57,580.55
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,689.94,541.27
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,633.18,499.39
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,577.66,457.2
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,516.75,410.09
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,456.41,361.86
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,391.74,308.74
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,329.65,255.86
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,263.18,198.35
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,202.86,145.2
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,139.24,91.6
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,87.39,49.2
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,38.53,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,9.96,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,34.78,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,84.61,44.27
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,139.0,89.29
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,206.65,145.88
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,269.84,201.04
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,340.08,260.8
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,406.31,315.73
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,475.94,370.9
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,540.48,419.93
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,606.09,467.65
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,662.11,506.81
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,721.22,545.28
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,774.23,576.82
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,825.47,606.38
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,870.19,630.18
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,912.15,651.63
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,948.37,669.65
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,981.36,685.43
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,1009.59,698.14
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,1034.16,708.59
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,1052.28,718.6
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,1066.44,726.54
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,1074.59,731.19
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,1078.61,733.69
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,1075.36,735.22
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,1067.98,734.38
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,1054.59,728.99
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,1037.24,721.23
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,1013.36,709.88
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,985.8,696.13
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,937.27,669.87
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,887.07,641.85
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,821.86,602.17
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,754.22,559.91
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,705.72,529.97
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,655.93,497.03
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,601.02,458.29
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,545.83,418.24
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,488.49,377.15
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,431.59,334.37
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,369.98,285.76
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,310.8,237.09
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,250.88,186.27
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,194.82,137.4
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,121.35,78.92
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,65.13,36.1
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,27.68,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.75,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,31.58,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,81.64,42.18
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,90.66,59.08
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,88.13,63.31
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,86.2,65.49
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,74.09,57.1
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,103.0,81.0
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,133.23,105.42
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,170.32,134.91
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,203.57,160.69
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,290.01,228.13
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,374.44,291.48
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,476.02,366.17
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,588.06,445.0
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,721.58,538.22
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,855.12,623.63
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,909.47,654.92
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,971.87,691.8
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,999.71,706.77
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,1023.93,720.01
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,1041.84,731.15
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,1055.83,740.06
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,1063.79,745.32
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,1067.67,748.26
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,1064.43,747.88
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,1057.11,745.16
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,1042.71,738.01
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,1024.44,728.5
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,1000.87,716.36
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,973.7,701.84
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,925.88,673.67
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,884.53,649.38
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,813.02,604.22
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,747.1,561.99
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,710.62,539.26
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,670.58,512.76
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,615.77,473.47
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,560.63,432.91
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,494.8,384.66
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,431.07,336.0
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,379.18,294.12
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,326.33,249.31
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,264.13,195.85
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,206.19,144.78
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,133.53,85.97
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,77.92,42.0
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,31.31,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,6.61,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,28.14,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,67.81,35.09
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,100.5,67.43
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,133.98,98.45
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,155.63,119.93
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,178.15,140.83
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,202.93,162.2
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,219.23,175.88
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,292.08,233.9
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,364.69,289.71
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,436.59,343.16
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,525.59,406.83
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,573.84,438.26
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,622.53,469.17
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,662.3,492.73
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,701.18,514.96
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,744.1,540.39
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,786.34,564.69
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,835.68,593.95
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,879.49,619.16
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,888.03,622.25
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,893.24,623.94
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,934.41,650.2
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,971.47,672.42
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,958.07,663.75
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,941.36,653.9
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,903.06,630.92
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,862.31,605.61
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,815.78,578.31
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,773.76,553.11
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,790.74,567.46
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,795.98,572.9
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,787.73,571.82
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,769.08,563.77
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,709.29,527.15
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,647.29,487.07
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,602.64,455.95
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,556.17,422.4
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,493.65,379.09
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,432.73,334.31
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,366.71,282.54
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,304.7,231.89
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,236.4,175.21
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,175.9,124.09
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,118.75,76.81
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,71.77,37.28
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,29.23,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,27.48,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,69.32,34.95
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,113.98,75.18
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,166.85,120.72
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,193.16,148.5
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,206.92,163.93
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,246.56,198.0
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,286.22,230.79
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,343.24,276.36
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,404.94,324.25
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,472.12,374.59
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,531.8,417.9
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,567.3,441.99
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,600.88,464.26
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,600.6,461.39
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,609.92,465.24
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,684.02,517.46
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,746.29,560.13
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,780.21,582.03
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,812.71,603.06
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,847.46,625.8
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,880.38,647.1
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,886.25,650.37
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,889.32,652.18
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,903.0,662.06
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,908.33,666.59
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,905.98,666.33
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,899.88,663.73
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,849.93,632.21
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,793.89,595.26
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,749.79,566.81
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,705.13,537.18
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,669.79,514.64
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,632.83,490.26
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,568.62,443.97
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,495.58,390.28
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,480.1,379.49
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,448.44,355.7
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,384.78,307.21
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,325.57,260.7
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,279.3,222.61
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,233.35,183.38
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,187.95,143.55
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,144.75,104.88
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,97.22,64.49
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,57.87,29.4
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,23.63,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,4.77,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,7.98,0.0
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,6.8,0.0
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.26,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,11.42,4.11
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,17.59,9.42
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,37.47,26.39
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,57.44,43.23
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,83.67,65.1
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,110.75,87.35
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,159.25,127.26
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,205.01,164.29
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,223.02,177.99
