Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,15,923.5,67.0,3.45,24.35,661.0,920.48,694.61
2018,10,8,10,30,931.0,68.0,3.4,24.7,687.0,953.0,714.14
2018,10,8,10,45,936.0,69.0,3.35,25.0,706.0,979.78,729.81
2018,10,8,11,0,941.0,70.0,3.3,25.3,725.0,1002.91,743.06
2018,10,8,11,15,943.5,70.5,3.2,25.5,736.0,1019.2,751.7
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,1031.56,757.85
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,1036.69,759.69
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,1037.74,759.09
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,1032.44,754.41
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,1023.12,747.32
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,1007.77,737.11
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,988.58,724.6
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,963.68,708.17
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,935.27,689.55
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,892.04,661.56
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,846.88,632.19
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,793.02,596.96
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,731.92,556.24
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,680.96,522.31
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,628.99,486.27
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,574.76,446.45
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,518.18,403.72
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,445.87,347.97
2018,10,8,16,0,579.0,75.0,2.1,25.6,259.0,378.21,294.16
2018,10,8,16,15,520.5,68.0,2.0,24.8,212.0,309.9,238.72
2018,10,8,16,30,462.0,61.0,1.9,24.0,165.0,247.53,186.47
2018,10,8,16,45,436.5,48.0,1.8,23.25,126.5,195.53,140.78
2018,10,8,17,0,411.0,35.0,1.7,22.5,88.0,146.41,96.52
2018,10,8,17,15,296.5,26.0,1.8,21.7,55.5,87.39,41.39
2018,10,8,17,30,182.0,17.0,1.9,20.9,23.0,36.34,0.0
2018,10,8,17,45,91.0,8.5,1.95,20.15,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,18.4,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,54.98,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,112.54,68.67
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,182.61,128.88
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,245.6,184.49
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,316.12,245.76
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,381.62,302.02
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,451.43,359.74
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,514.64,409.47
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,579.38,458.12
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,633.0,496.73
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,690.53,534.77
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,742.16,566.48
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,792.28,596.08
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,837.04,620.27
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,879.43,641.91
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,915.44,660.82
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,948.38,677.53
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,961.93,682.07
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,970.76,684.06
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,948.81,673.78
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,917.61,657.76
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,894.93,647.4
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,861.97,628.95
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,872.4,639.17
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,873.81,642.89
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,855.87,634.15
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,835.3,623.25
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,833.64,625.4
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,827.07,623.77
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,808.47,614.13
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,785.97,601.63
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,728.04,563.2
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,670.23,523.84
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,654.54,515.27
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,629.31,498.78
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,586.14,466.08
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,539.86,429.93
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,474.79,379.14
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,411.85,327.99
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,342.51,269.36
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,277.2,212.38
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,206.05,150.62
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,145.25,97.43
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,81.95,35.73
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,31.02,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,9.18,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,24.29,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,51.05,30.9
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,77.57,55.74
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,95.08,72.48
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,115.93,91.38
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,128.23,102.49
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,143.22,114.98
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,208.31,168.43
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,271.78,219.19
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,399.75,320.43
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,548.0,431.26
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,662.14,511.56
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,775.41,584.38
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,821.29,609.96
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,857.47,629.63
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,892.23,650.52
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,924.06,669.46
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,948.39,683.68
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,969.28,695.91
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,985.64,708.1
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,998.32,718.14
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,1003.17,722.34
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,1004.21,724.35
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,999.36,724.1
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,990.74,721.46
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,975.48,714.34
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,956.65,704.82
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,930.99,691.17
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,902.17,675.18
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,875.11,660.06
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,836.72,636.82
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,791.75,608.79
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,744.95,578.79
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,691.61,543.02
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,637.65,505.37
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,577.43,459.85
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,519.84,414.96
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,453.76,363.52
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,390.71,312.29
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,320.77,253.36
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,256.85,197.83
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,186.73,137.38
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,127.0,85.64
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,69.67,25.65
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,22.97,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,5.0,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,9.68,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,24.55,13.01
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,39.76,27.43
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,62.0,46.57
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,89.45,70.05
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,119.02,95.03
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,150.36,121.13
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,197.55,159.84
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,258.9,208.86
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,357.82,286.45
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,456.22,360.23
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,561.83,437.99
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,669.72,514.58
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,758.13,573.06
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,845.69,628.1
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,881.42,647.94
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,914.44,666.57
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,942.03,681.64
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,956.42,688.43
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,972.66,695.8
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,985.35,700.97
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,992.35,702.65
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,995.63,702.29
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,992.0,700.73
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,984.63,697.15
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,971.09,689.97
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,953.93,680.72
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,929.47,669.57
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,901.75,656.07
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,868.13,637.34
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,839.39,621.5
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,794.73,594.92
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,748.1,566.45
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,695.88,533.73
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,642.66,498.91
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,582.97,455.19
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,523.8,410.44
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,459.3,361.76
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,395.8,311.34
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,326.55,254.17
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,263.0,199.65
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,191.72,138.79
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,131.32,86.37
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,67.33,17.3
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,18.46,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,40.44,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,101.08,59.29
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,167.0,118.73
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,229.52,174.01
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,301.38,236.62
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,366.78,293.02
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,437.11,351.32
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,498.44,400.39
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,563.33,450.15
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,622.85,493.74
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,682.55,534.88
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,736.67,569.91
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,783.13,598.7
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,830.01,627.12
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,875.07,653.65
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,910.95,674.3
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,943.83,692.85
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,971.01,706.87
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,994.72,718.6
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,1011.39,727.32
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,1024.22,733.81
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,1030.06,735.15
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,1031.92,734.21
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,1027.79,732.94
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,1019.7,729.33
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,1005.26,721.95
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,987.03,712.23
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,960.99,698.62
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,931.5,682.56
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,887.92,656.85
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,842.39,629.34
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,790.02,596.48
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,729.95,557.47
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,675.26,521.34
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,617.57,480.79
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,564.51,441.4
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,510.85,400.25
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,443.12,348.14
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,378.71,296.63
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,303.17,234.78
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,235.53,177.81
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,174.23,125.25
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,121.19,78.42
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,59.8,6.46
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,14.69,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,46.76,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,111.47,62.88
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,183.11,128.56
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,246.94,185.19
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,321.54,249.66
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,388.56,306.74
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,459.88,364.85
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,524.01,414.97
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,589.65,463.98
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,643.69,502.63
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,701.69,540.7
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,754.34,574.05
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,805.42,605.57
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,849.4,632.55
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,890.81,657.56
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,926.41,678.7
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,958.87,697.76
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,984.55,712.62
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,1006.6,725.3
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,1023.06,735.94
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,1035.59,744.29
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,1040.94,747.57
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,1042.25,748.57
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,1038.02,747.56
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,1029.76,744.14
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,1013.88,735.97
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,994.17,725.4
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,968.52,710.6
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,939.4,693.53
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,894.91,666.66
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,848.52,638.12
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,801.78,608.3
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,746.58,572.08
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,686.98,532.24
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,627.61,490.7
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,572.68,449.83
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,515.25,405.76
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,456.18,360.31
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,397.8,313.16
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,322.46,250.61
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,254.49,192.44
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,191.57,137.45
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,136.28,86.77
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,68.31,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,19.38,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,43.85,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,107.19,58.87
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,178.52,126.18
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,219.63,166.69
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,260.03,204.95
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,265.3,213.59
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,250.89,203.59
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,304.3,247.59
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,362.19,293.87
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,453.23,365.36
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,540.86,432.39
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,637.47,504.02
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,734.94,572.68
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,821.27,630.09
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,906.73,685.21
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,945.42,707.86
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,981.06,728.74
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,1008.43,743.93
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,1032.15,756.8
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,1050.12,766.47
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,1064.1,773.75
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,1072.41,778.16
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,1076.55,780.14
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,1071.63,776.21
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,1062.53,769.91
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,1047.25,759.9
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,1027.97,747.53
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,1001.38,731.05
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,971.15,712.3
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,927.0,684.41
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,880.56,654.87
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,818.9,615.16
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,763.6,579.22
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,701.86,537.85
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,640.32,495.02
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,588.43,457.07
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,535.28,416.73
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,460.58,358.82
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,388.85,301.49
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,314.89,241.54
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,247.77,185.15
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,185.1,131.35
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,130.42,81.21
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,64.62,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,18.32,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,48.96,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,114.34,59.57
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,187.28,131.5
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,254.22,192.31
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,329.88,259.59
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,397.99,319.71
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,470.3,381.04
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,535.57,434.18
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,598.01,482.97
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,657.89,527.53
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,717.44,567.94
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,769.76,601.54
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,820.41,632.84
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,865.1,658.81
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,907.15,682.08
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,943.89,702.71
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,977.41,720.84
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,1003.44,732.98
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,1025.76,742.48
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,1042.27,749.23
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,1054.78,753.5
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,1060.12,752.41
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,1061.32,748.81
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,1056.27,742.98
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,1047.1,734.86
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,1031.31,721.91
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,1011.57,706.79
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,985.34,693.1
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,955.55,677.23
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,919.13,656.96
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,879.72,634.56
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,834.09,609.21
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,786.21,581.63
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,718.56,539.58
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,657.22,500.27
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,589.7,452.01
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,523.73,403.21
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,459.14,355.83
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,398.46,308.51
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,323.81,247.98
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,256.05,190.89
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,183.15,129.41
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,121.91,74.11
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,59.36,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,16.27,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,45.85,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,110.21,54.02
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,185.5,129.57
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,250.63,187.79
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,327.26,253.98
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,394.47,311.35
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,465.88,369.57
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,530.02,419.03
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,591.22,463.98
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,650.53,506.05
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,709.63,544.31
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,762.45,577.02
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,813.67,607.87
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,858.21,632.65
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,900.19,655.23
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,936.67,676.26
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,969.95,695.21
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,995.16,709.27
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,1016.67,721.2
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,1031.57,728.32
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,1042.46,733.2
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,1048.18,736.21
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,1049.81,736.98
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,1044.36,733.23
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,1034.85,727.29
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,1018.3,718.4
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,997.9,707.29
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,971.9,693.3
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,942.41,677.08
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,905.74,656.87
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,866.13,634.36
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,821.18,608.27
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,774.08,580.03
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,719.63,545.91
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,664.08,509.97
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,607.77,469.3
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,546.72,423.39
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,477.48,372.05
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,410.82,319.62
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,336.95,258.78
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,269.02,200.5
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,195.45,137.53
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,132.31,78.01
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,56.9,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,8.19,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,37.96,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,92.59,41.82
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,155.21,108.9
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,189.62,143.76
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,218.97,172.55
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,195.31,157.25
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,145.89,117.49
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,201.86,163.95
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,254.25,206.16
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,414.54,334.11
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,579.59,458.34
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,685.09,533.15
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,787.92,601.62
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,832.43,627.92
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,874.67,652.97
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,911.08,673.82
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,944.54,692.58
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,971.54,707.07
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,995.04,719.36
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,1010.77,726.2
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,1022.67,730.8
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,1028.8,732.95
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,1030.96,732.89
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,1024.85,727.42
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,1014.78,719.82
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,999.27,710.2
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,980.03,698.48
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,954.0,684.22
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,924.58,667.81
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,887.85,646.7
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,848.36,623.55
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,802.9,597.8
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,755.44,569.75
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,707.25,539.79
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,651.89,503.57
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,590.06,458.4
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,528.81,412.07
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,460.25,360.58
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,394.51,308.39
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,314.69,242.9
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,242.46,181.78
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,172.57,121.9
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,113.57,64.67
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,48.18,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,6,15,48.0,6.0,1.1,12.9,7.0,0.0,0.0
2018,10,18,6,30,96.0,12.0,1.0,13.2,14.0,25.18,0.0
2018,10,18,6,45,73.0,15.5,0.95,13.5,19.5,37.58,12.72
2018,10,18,7,0,50.0,19.0,0.9,13.8,25.0,36.29,22.63
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,35.97,24.25
