Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,37.05,25.97
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,44.58,32.5
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,52.12,38.89
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,74.46,57.63
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,97.46,76.56
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,167.8,134.33
2018,10,18,9,0,68.0,186.0,0.3,17.6,217.0,236.88,188.86
2018,10,18,9,15,255.0,181.0,0.35,18.2,312.5,399.88,317.2
2018,10,18,9,30,442.0,176.0,0.4,18.8,408.0,569.18,442.02
2018,10,18,9,45,664.5,128.0,0.4,19.35,501.0,725.62,550.72
2018,10,18,10,0,887.0,80.0,0.4,19.9,594.0,872.72,644.03
2018,10,18,10,15,896.0,81.0,0.45,20.45,619.5,908.06,663.03
2018,10,18,10,30,905.0,82.0,0.5,21.0,645.0,940.42,681.77
2018,10,18,10,45,911.0,82.5,0.55,21.6,663.0,966.15,696.18
2018,10,18,11,0,917.0,83.0,0.6,22.2,681.0,988.4,708.51
2018,10,18,11,15,920.0,83.5,0.6,22.65,691.5,1004.1,716.15
2018,10,18,11,30,923.0,84.0,0.6,23.1,702.0,1016.0,721.63
2018,10,18,11,45,924.0,84.0,0.6,23.55,704.5,1021.43,723.33
2018,10,18,12,0,925.0,84.0,0.6,24.0,707.0,1022.92,722.88
2018,10,18,12,15,923.0,84.0,0.6,24.35,701.5,1017.51,718.72
2018,10,18,12,30,921.0,84.0,0.6,24.7,696.0,1008.19,712.45
2018,10,18,12,45,916.5,84.0,0.6,25.0,682.5,992.62,702.69
2018,10,18,13,0,912.0,84.0,0.6,25.3,669.0,973.35,690.87
2018,10,18,13,15,905.0,82.5,0.6,25.45,647.5,946.37,674.81
2018,10,18,13,30,898.0,81.0,0.6,25.6,626.0,916.07,656.76
2018,10,18,13,45,871.5,84.5,0.65,25.75,593.5,871.6,630.62
2018,10,18,14,0,845.0,88.0,0.7,25.9,561.0,832.97,608.0
2018,10,18,14,15,815.5,89.0,0.8,25.75,522.5,779.42,576.48
2018,10,18,14,30,786.0,90.0,0.9,25.6,484.0,725.03,543.51
2018,10,18,14,45,783.0,83.0,0.95,25.5,448.5,680.3,515.47
2018,10,18,15,0,780.0,76.0,1.0,25.4,413.0,633.34,484.42
2018,10,18,15,15,739.0,74.5,1.0,25.4,366.5,566.7,436.17
2018,10,18,15,30,698.0,73.0,1.0,25.4,320.0,504.22,389.42
2018,10,18,15,45,646.5,68.0,1.25,24.55,271.5,432.52,336.45
2018,10,18,16,0,595.0,63.0,1.5,23.7,223.0,364.97,283.6
2018,10,18,16,15,534.5,55.5,1.6,22.7,177.5,295.6,226.71
2018,10,18,16,30,474.0,48.0,1.7,21.7,132.0,232.43,172.88
2018,10,18,16,45,389.0,38.5,1.75,20.65,93.0,166.79,116.55
2018,10,18,17,0,304.0,29.0,1.8,19.6,54.0,109.98,58.64
2018,10,18,17,15,182.0,18.5,1.95,18.95,30.5,46.71,0.0
2018,10,18,17,30,60.0,8.0,2.1,18.3,7.0,0.0,0.0
2018,10,18,17,45,30.0,4.0,2.2,17.65,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.5,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,33.64,0.0
2018,10,19,6,45,267.0,25.0,0.65,14.2,49.5,90.44,30.16
2018,10,19,7,0,400.0,35.0,0.7,14.5,81.0,159.66,110.4
2018,10,19,7,15,489.5,42.5,0.8,15.0,126.0,224.05,167.96
2018,10,19,7,30,579.0,50.0,0.9,15.5,171.0,298.67,232.63
2018,10,19,7,45,635.0,55.0,1.0,16.05,218.5,364.95,289.87
2018,10,19,8,0,691.0,60.0,1.1,16.6,266.0,434.62,347.97
2018,10,19,8,15,728.5,63.5,1.1,17.3,312.5,498.67,398.94
2018,10,19,8,30,766.0,67.0,1.1,18.0,359.0,564.79,449.3
2018,10,19,8,45,792.0,70.0,1.15,18.7,402.5,624.34,493.15
2018,10,19,9,0,818.0,73.0,1.2,19.4,446.0,684.03,534.51
2018,10,19,9,15,836.0,75.0,1.2,20.1,484.0,736.21,568.07
2018,10,19,9,30,854.0,77.0,1.2,20.8,522.0,780.34,595.27
2018,10,19,9,45,867.0,79.0,1.25,21.55,554.5,824.92,622.81
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,867.27,648.37
2018,10,19,10,15,890.0,82.0,1.3,22.95,613.0,903.22,668.93
2018,10,19,10,30,900.0,83.0,1.3,23.6,639.0,936.27,687.39
2018,10,19,10,45,907.0,83.5,1.3,24.3,657.5,962.77,701.35
2018,10,19,11,0,914.0,84.0,1.3,25.0,676.0,985.83,713.12
2018,10,19,11,15,917.5,85.0,1.25,25.5,687.0,1002.52,720.6
2018,10,19,11,30,921.0,86.0,1.2,26.0,698.0,1015.43,725.81
2018,10,19,11,45,922.0,85.5,1.15,26.45,700.0,1020.19,726.22
2018,10,19,12,0,923.0,85.0,1.1,26.9,702.0,1021.03,724.44
2018,10,19,12,15,919.5,85.5,1.05,27.15,696.0,1014.71,719.02
2018,10,19,12,30,916.0,86.0,1.0,27.4,690.0,1004.53,711.47
2018,10,19,12,45,908.0,87.0,0.9,27.6,675.5,986.82,698.66
2018,10,19,13,0,900.0,88.0,0.8,27.8,661.0,965.56,683.86
2018,10,19,13,15,893.0,87.0,0.8,27.85,640.0,939.41,668.55
2018,10,19,13,30,886.0,86.0,0.8,27.9,619.0,910.0,651.25
2018,10,19,13,45,859.5,89.0,0.75,27.95,586.5,873.39,628.46
2018,10,19,14,0,833.0,92.0,0.7,28.0,554.0,826.45,599.0
2018,10,19,14,15,789.0,96.0,0.75,27.85,512.0,765.06,561.83
2018,10,19,14,30,745.0,100.0,0.8,27.7,470.0,707.44,526.28
2018,10,19,14,45,725.5,95.0,0.8,27.6,431.0,654.52,492.21
2018,10,19,15,0,706.0,90.0,0.8,27.5,392.0,601.02,455.36
2018,10,19,15,15,678.5,84.5,0.8,27.5,349.0,541.66,412.89
2018,10,19,15,30,651.0,79.0,0.8,27.5,306.0,483.18,369.6
2018,10,19,15,45,613.0,71.5,1.05,26.55,261.0,418.2,322.32
2018,10,19,16,0,575.0,64.0,1.3,25.6,216.0,356.04,274.17
2018,10,19,16,15,495.0,57.5,1.4,24.5,169.0,280.99,213.68
2018,10,19,16,30,415.0,51.0,1.5,23.4,122.0,214.32,158.18
2018,10,19,16,45,319.5,38.5,1.65,22.3,82.5,146.36,101.2
2018,10,19,17,0,224.0,26.0,1.8,21.2,43.0,88.08,42.55
2018,10,19,17,15,137.0,16.0,1.9,20.5,24.0,36.91,0.0
2018,10,19,17,30,50.0,6.0,2.0,19.8,5.0,0.0,0.0
2018,10,19,17,45,25.0,3.0,2.15,19.15,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,6,15,41.5,6.0,1.0,12.85,6.5,0.0,0.0
2018,10,20,6,30,83.0,12.0,1.0,13.2,13.0,23.35,0.0
2018,10,20,6,45,209.0,24.0,1.0,13.55,43.0,76.9,19.0
2018,10,20,7,0,335.0,36.0,1.0,13.9,73.0,143.03,99.0
2018,10,20,7,15,353.0,46.5,1.0,14.35,103.0,182.72,138.03
2018,10,20,7,30,371.0,57.0,1.0,14.8,133.0,220.84,173.7
2018,10,20,7,45,232.0,86.5,0.95,15.3,138.0,205.17,164.98
2018,10,20,8,0,93.0,116.0,0.9,15.8,143.0,172.68,139.4
2018,10,20,8,15,283.0,115.0,0.85,16.4,217.5,291.51,237.5
2018,10,20,8,30,473.0,114.0,0.8,17.0,292.0,434.08,349.71
2018,10,20,8,45,636.0,95.5,0.75,17.65,365.0,552.56,438.65
2018,10,20,9,0,799.0,77.0,0.7,18.3,438.0,674.96,525.8
2018,10,20,9,15,819.5,78.5,0.65,18.95,476.0,727.61,557.86
2018,10,20,9,30,840.0,80.0,0.6,19.6,514.0,779.18,589.01
2018,10,20,9,45,855.5,81.5,0.6,20.3,547.0,825.2,616.29
2018,10,20,10,0,871.0,83.0,0.6,21.0,580.0,861.27,636.56
2018,10,20,10,15,880.5,84.0,0.6,21.6,605.5,896.44,656.31
2018,10,20,10,30,890.0,85.0,0.6,22.2,631.0,928.71,673.96
2018,10,20,10,45,897.0,85.5,0.65,22.75,649.0,954.92,688.85
2018,10,20,11,0,904.0,86.0,0.7,23.3,667.0,977.74,701.7
2018,10,20,11,15,907.5,86.0,0.8,23.65,677.5,993.03,711.56
2018,10,20,11,30,911.0,86.0,0.9,24.0,688.0,1004.57,719.29
2018,10,20,11,45,912.5,86.0,0.95,24.35,690.5,1010.34,722.56
2018,10,20,12,0,914.0,86.0,1.0,24.7,693.0,1012.22,723.65
2018,10,20,12,15,912.5,85.5,1.1,24.8,687.5,1006.65,721.94
2018,10,20,12,30,911.0,85.0,1.2,24.9,682.0,997.22,717.96
2018,10,20,12,45,907.0,84.5,1.3,24.95,668.5,981.59,710.24
2018,10,20,13,0,903.0,84.0,1.4,25.0,655.0,962.3,700.2
2018,10,20,13,15,896.5,83.0,1.45,24.95,634.5,936.55,685.49
2018,10,20,13,30,890.0,82.0,1.5,24.9,614.0,907.5,668.61
2018,10,20,13,45,865.0,85.0,1.55,24.85,582.0,864.04,642.04
2018,10,20,14,0,840.0,88.0,1.6,24.8,550.0,826.36,619.1
2018,10,20,14,15,809.5,89.0,1.65,24.55,511.5,772.26,584.92
2018,10,20,14,30,779.0,90.0,1.7,24.3,473.0,717.42,549.56
2018,10,20,14,45,759.5,86.0,1.75,24.1,434.0,664.54,514.58
2018,10,20,15,0,740.0,82.0,1.8,23.9,395.0,610.93,477.02
2018,10,20,15,15,699.0,78.5,1.8,23.9,348.5,546.61,428.86
2018,10,20,15,30,658.0,75.0,1.8,23.9,302.0,481.81,378.93
2018,10,20,15,45,633.0,67.5,1.8,23.05,259.5,423.34,333.3
2018,10,20,16,0,608.0,60.0,1.8,22.2,217.0,366.25,286.58
2018,10,20,16,15,545.5,53.0,1.8,21.3,172.0,296.14,227.98
2018,10,20,16,30,483.0,46.0,1.8,20.4,127.0,232.43,172.92
2018,10,20,16,45,381.5,36.5,1.8,19.5,87.0,161.85,112.14
2018,10,20,17,0,280.0,27.0,1.8,18.6,47.0,100.34,43.46
2018,10,20,17,15,165.0,17.0,1.85,18.0,26.0,42.25,0.0
2018,10,20,17,30,50.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.0,3.5,1.95,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.7,12.2,2.0,1.82,0.0
2018,10,21,6,45,0.0,8.5,1.65,12.55,8.5,7.46,0.0
2018,10,21,7,0,0.0,15.0,1.6,12.9,15.0,13.18,4.99
2018,10,21,7,15,0.0,24.5,1.65,13.45,24.5,21.56,12.54
2018,10,21,7,30,0.0,34.0,1.7,14.0,34.0,29.96,19.93
2018,10,21,7,45,0.0,46.5,1.75,14.5,46.5,41.03,29.51
2018,10,21,8,0,0.0,59.0,1.8,15.0,59.0,52.12,38.97
2018,10,21,8,15,0.0,77.5,1.8,15.5,77.5,69.43,53.55
2018,10,21,8,30,0.0,96.0,1.8,16.0,96.0,86.99,68.09
2018,10,21,8,45,0.0,112.5,1.75,16.5,112.5,102.7,80.87
2018,10,21,9,0,0.0,129.0,1.7,17.0,129.0,118.52,93.55
2018,10,21,9,15,5.5,151.0,1.65,17.45,154.0,144.21,114.32
2018,10,21,9,30,11.0,173.0,1.6,17.9,179.0,170.58,135.31
2018,10,21,9,45,65.0,203.0,1.55,18.35,239.5,259.24,207.13
2018,10,21,10,0,119.0,233.0,1.5,18.8,300.0,356.69,283.14
2018,10,21,10,15,256.5,230.0,1.4,19.2,383.5,495.6,389.98
2018,10,21,10,30,394.0,227.0,1.3,19.6,467.0,642.48,496.75
2018,10,21,10,45,570.0,182.5,1.25,20.05,540.5,766.64,584.76
2018,10,21,11,0,746.0,138.0,1.2,20.5,614.0,902.88,672.91
2018,10,21,11,15,823.5,115.0,1.25,20.85,648.5,955.39,704.86
2018,10,21,11,30,901.0,92.0,1.3,21.2,683.0,1000.97,733.07
2018,10,21,11,45,902.5,92.0,1.3,21.55,685.5,1006.64,734.92
2018,10,21,12,0,904.0,92.0,1.3,21.9,688.0,1008.47,735.01
2018,10,21,12,15,900.5,92.5,1.45,22.05,682.0,1002.15,733.17
2018,10,21,12,30,897.0,93.0,1.6,22.2,676.0,992.05,728.94
2018,10,21,12,45,889.0,93.5,1.7,22.4,661.5,973.93,718.63
2018,10,21,13,0,881.0,94.0,1.8,22.6,647.0,952.33,706.1
2018,10,21,13,15,873.5,93.0,2.0,22.55,626.0,926.09,692.22
2018,10,21,13,30,866.0,92.0,2.2,22.5,605.0,905.35,681.7
2018,10,21,13,45,855.5,90.0,2.35,22.45,577.0,868.67,659.5
2018,10,21,14,0,845.0,88.0,2.5,22.4,549.0,829.33,635.15
2018,10,21,14,15,829.5,86.0,2.65,22.1,514.5,783.57,606.33
2018,10,21,14,30,814.0,84.0,2.8,21.8,480.0,736.01,575.52
2018,10,21,14,45,793.0,81.0,2.9,21.55,440.0,681.82,538.69
2018,10,21,15,0,772.0,78.0,3.0,21.3,400.0,626.93,499.46
2018,10,21,15,15,740.0,74.0,3.0,21.3,355.5,563.65,450.78
2018,10,21,15,30,708.0,70.0,3.0,21.3,311.0,503.81,403.19
2018,10,21,15,45,663.0,65.0,3.15,20.3,264.0,435.3,348.88
2018,10,21,16,0,618.0,60.0,3.3,19.3,217.0,370.21,294.9
2018,10,21,16,15,546.5,53.5,3.2,18.65,170.5,296.51,231.66
2018,10,21,16,30,475.0,47.0,3.1,18.0,124.0,230.16,173.19
2018,10,21,16,45,357.5,38.0,3.05,17.3,84.5,155.97,108.65
2018,10,21,17,0,240.0,29.0,3.0,16.6,45.0,91.52,32.97
2018,10,21,17,15,135.0,17.0,2.9,16.15,24.5,37.27,0.0
2018,10,21,17,30,30.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.75,15.2,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,10.5,2.0,2.05,11.65,2.0,0.0,0.0
2018,10,22,6,30,21.0,4.0,2.1,12.1,4.0,6.81,0.0
2018,10,22,6,45,21.0,8.5,2.2,12.5,9.5,14.46,0.0
2018,10,22,7,0,21.0,13.0,2.3,12.9,15.0,18.91,8.9
2018,10,22,7,15,10.5,20.5,2.3,13.35,21.5,21.9,12.59
2018,10,22,7,30,0.0,28.0,2.3,13.8,28.0,24.65,15.39
2018,10,22,7,45,0.0,36.5,2.35,14.2,36.5,32.16,21.95
2018,10,22,8,0,0.0,45.0,2.4,14.6,45.0,39.69,28.42
2018,10,22,8,15,0.0,61.0,2.35,15.0,61.0,53.89,40.47
2018,10,22,8,30,0.0,77.0,2.3,15.4,77.0,68.5,52.71
2018,10,22,8,45,0.5,101.0,2.25,15.8,101.0,91.71,72.0
2018,10,22,9,0,1.0,125.0,2.2,16.2,125.0,115.34,91.34
2018,10,22,9,15,15.0,154.5,2.2,16.55,162.0,155.15,124.16
2018,10,22,9,30,29.0,184.0,2.2,16.9,199.0,208.16,167.1
2018,10,22,9,45,109.0,212.5,2.25,17.3,273.0,321.42,258.99
2018,10,22,10,0,189.0,241.0,2.3,17.7,347.0,426.83,341.72
2018,10,22,10,15,373.5,213.0,2.3,18.0,434.5,580.21,461.16
2018,10,22,10,30,558.0,185.0,2.3,18.3,522.0,745.25,583.25
2018,10,22,10,45,708.0,143.0,2.35,18.65,583.5,858.93,661.52
2018,10,22,11,0,858.0,101.0,2.4,19.0,645.0,959.75,728.5
2018,10,22,11,15,889.0,92.5,2.5,19.2,664.0,980.91,741.67
2018,10,22,11,30,920.0,84.0,2.6,19.4,683.0,1008.74,760.22
2018,10,22,11,45,921.0,83.5,2.65,19.55,685.0,1013.35,762.89
2018,10,22,12,0,922.0,83.0,2.7,19.7,687.0,1014.04,763.36
2018,10,22,12,15,920.5,83.0,2.8,19.8,681.5,1008.98,760.79
2018,10,22,12,30,919.0,83.0,2.9,19.9,676.0,1000.04,755.79
2018,10,22,12,45,915.0,82.5,3.0,19.95,662.5,984.27,746.44
2018,10,22,13,0,911.0,82.0,3.1,20.0,649.0,964.82,734.67
2018,10,22,13,15,904.0,80.5,3.15,19.9,627.5,937.82,717.78
2018,10,22,13,30,897.0,79.0,3.2,19.8,606.0,907.53,698.6
2018,10,22,13,45,886.5,78.0,3.3,19.7,578.0,871.7,675.74
2018,10,22,14,0,876.0,77.0,3.4,19.6,550.0,833.17,650.69
2018,10,22,14,15,861.0,74.5,3.45,19.35,515.0,786.75,619.69
2018,10,22,14,30,846.0,72.0,3.5,19.1,480.0,744.76,591.46
2018,10,22,14,45,825.0,70.0,3.55,18.85,440.0,690.62,553.61
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,635.69,513.84
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,573.21,464.83
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,511.59,414.95
2018,10,22,15,45,698.0,58.0,3.55,17.8,264.0,442.55,358.56
2018,10,22,16,0,653.0,54.0,3.5,17.0,217.0,376.72,302.58
2018,10,22,16,15,582.5,48.5,3.35,16.5,170.5,304.95,239.75
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,238.3,179.97
2018,10,22,16,45,374.0,34.0,3.05,15.45,82.0,156.56,108.54
2018,10,22,17,0,236.0,25.0,2.9,14.9,40.0,86.58,22.02
2018,10,22,17,15,118.0,12.5,2.8,14.55,20.0,30.35,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.9,12.7,11.0,20.6,0.0
2018,10,23,6,45,140.5,21.5,1.9,13.05,32.5,58.65,0.0
2018,10,23,7,0,205.0,33.0,1.9,13.4,54.0,104.0,70.25
2018,10,23,7,15,177.5,50.5,1.95,13.7,75.5,120.67,91.11
2018,10,23,7,30,150.0,68.0,2.0,14.0,97.0,139.81,110.47
2018,10,23,7,45,98.0,84.0,2.1,14.35,105.0,135.23,108.75
2018,10,23,8,0,46.0,100.0,2.2,14.7,113.0,123.41,99.45
2018,10,23,8,15,61.0,118.0,2.2,14.9,138.5,152.74,124.41
2018,10,23,8,30,76.0,136.0,2.2,15.1,164.0,183.67,150.29
2018,10,23,8,45,210.5,142.0,2.25,15.25,232.0,303.61,250.57
2018,10,23,9,0,345.0,148.0,2.3,15.4,300.0,429.48,352.39
2018,10,23,9,15,305.5,165.5,2.35,15.6,308.5,421.17,344.29
2018,10,23,9,30,266.0,183.0,2.4,15.8,317.0,422.59,344.0
2018,10,23,9,45,178.0,212.0,2.45,15.95,304.0,378.38,306.59
2018,10,23,10,0,90.0,241.0,2.5,16.1,291.0,326.61,262.8
2018,10,23,10,15,156.5,253.0,2.55,16.2,345.0,417.47,335.49
2018,10,23,10,30,223.0,265.0,2.6,16.3,399.0,496.1,396.77
2018,10,23,10,45,345.5,245.5,2.65,16.4,460.0,610.06,485.05
2018,10,23,11,0,468.0,226.0,2.7,16.5,521.0,728.92,574.01
2018,10,23,11,15,399.5,250.0,2.75,16.6,504.5,678.45,534.47
2018,10,23,11,30,331.0,274.0,2.8,16.7,488.0,643.59,506.88
2018,10,23,11,45,296.0,279.0,2.85,16.75,471.0,616.8,486.37
2018,10,23,12,0,261.0,284.0,2.9,16.8,454.0,588.5,464.57
2018,10,23,12,15,386.5,250.0,2.85,17.0,499.0,669.85,528.37
2018,10,23,12,30,512.0,216.0,2.8,17.2,544.0,767.78,601.41
2018,10,23,12,45,673.0,158.5,2.75,17.35,580.5,857.19,665.91
2018,10,23,13,0,834.0,101.0,2.7,17.5,617.0,923.67,711.41
2018,10,23,13,15,836.5,97.5,2.6,17.75,600.0,904.17,696.54
2018,10,23,13,30,839.0,94.0,2.5,18.0,583.0,881.16,680.17
2018,10,23,13,45,699.0,118.5,2.4,18.2,512.5,768.88,600.83
2018,10,23,14,0,559.0,143.0,2.3,18.4,442.0,656.38,519.6
2018,10,23,14,15,595.0,129.0,2.3,18.5,429.0,647.91,515.26
2018,10,23,14,30,631.0,115.0,2.3,18.6,416.0,634.49,506.17
2018,10,23,14,45,700.5,93.0,2.25,18.65,400.5,630.5,504.13
2018,10,23,15,0,770.0,71.0,2.2,18.7,385.0,615.37,493.07
2018,10,23,15,15,755.5,65.0,2.2,18.7,344.5,560.99,450.85
2018,10,23,15,30,741.0,59.0,2.2,18.7,304.0,506.02,406.92
2018,10,23,15,45,697.5,55.0,2.25,18.4,257.5,438.04,351.63
2018,10,23,16,0,654.0,51.0,2.3,18.1,211.0,373.14,296.66
2018,10,23,16,15,583.5,45.5,2.25,17.4,165.0,301.34,234.75
2018,10,23,16,30,513.0,40.0,2.2,16.7,119.0,234.94,175.84
2018,10,23,16,45,373.0,31.5,2.15,16.05,78.0,153.5,104.69
2018,10,23,17,0,233.0,23.0,2.1,15.4,37.0,83.25,9.16
2018,10,23,17,15,116.5,11.5,2.2,15.0,18.5,29.12,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,6,15,21.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,10,24,6,30,42.0,8.0,1.1,12.8,8.0,13.66,0.0
2018,10,24,6,45,188.5,20.5,1.1,13.05,37.0,67.7,0.0
2018,10,24,7,0,335.0,33.0,1.1,13.3,66.0,140.74,93.68
2018,10,24,7,15,451.0,38.5,1.15,13.85,109.0,207.82,155.56
2018,10,24,7,30,567.0,44.0,1.2,14.4,152.0,287.86,224.9
2018,10,24,7,45,607.0,50.0,1.3,14.95,194.5,344.91,275.84
2018,10,24,8,0,647.0,56.0,1.4,15.5,237.0,407.44,329.39
2018,10,24,8,15,701.0,57.5,1.4,16.0,284.5,475.6,385.09
2018,10,24,8,30,755.0,59.0,1.4,16.5,332.0,547.5,441.45
2018,10,24,8,45,780.0,61.5,1.4,17.0,373.5,604.68,484.56
2018,10,24,9,0,805.0,64.0,1.4,17.5,415.0,661.94,525.01
2018,10,24,9,15,822.5,66.0,1.4,18.0,451.5,706.51,554.48
2018,10,24,9,30,840.0,68.0,1.4,18.5,488.0,755.45,586.51
2018,10,24,9,45,853.0,69.0,1.45,19.0,518.5,797.86,613.84
2018,10,24,10,0,866.0,70.0,1.5,19.5,549.0,838.1,639.35
2018,10,24,10,15,874.0,71.5,1.55,19.9,573.5,872.09,660.6
2018,10,24,10,30,882.0,73.0,1.6,20.3,598.0,903.15,679.79
2018,10,24,10,45,887.5,73.5,1.7,20.7,615.0,927.5,695.11
2018,10,24,11,0,893.0,74.0,1.8,21.1,632.0,948.46,708.27
2018,10,24,11,15,895.0,74.0,1.9,21.4,641.0,961.91,716.84
2018,10,24,11,30,897.0,74.0,2.0,21.7,650.0,971.66,723.16
2018,10,24,11,45,897.0,74.5,2.1,22.0,652.0,976.33,726.29
2018,10,24,12,0,897.0,75.0,2.2,22.3,654.0,977.19,727.08
2018,10,24,12,15,894.5,75.0,2.3,22.45,648.0,971.21,723.92
2018,10,24,12,30,892.0,75.0,2.4,22.6,642.0,961.48,718.43
2018,10,24,12,45,871.5,80.5,2.5,22.75,625.0,937.7,703.64
2018,10,24,13,0,851.0,86.0,2.6,22.9,608.0,910.83,686.81
2018,10,24,13,15,843.5,84.5,2.6,22.85,587.0,884.62,670.1
2018,10,24,13,30,836.0,83.0,2.6,22.8,566.0,855.38,651.28
2018,10,24,13,45,810.5,86.0,2.6,22.75,536.0,821.25,628.99
2018,10,24,14,0,785.0,89.0,2.6,22.7,506.0,777.0,599.44
2018,10,24,14,15,602.0,125.5,2.6,22.55,433.0,648.81,508.9
2018,10,24,14,30,419.0,162.0,2.6,22.4,360.0,519.62,411.23
2018,10,24,14,45,389.5,150.5,2.55,22.2,322.0,466.37,371.69
2018,10,24,15,0,360.0,139.0,2.5,22.0,284.0,414.56,331.94
2018,10,24,15,15,500.0,103.0,2.5,22.0,280.0,441.75,354.46
2018,10,24,15,30,640.0,67.0,2.5,22.0,276.0,459.07,367.05
2018,10,24,15,45,632.0,58.5,2.55,21.35,238.0,409.45,326.31
2018,10,24,16,0,624.0,50.0,2.6,20.7,200.0,357.49,282.04
2018,10,24,16,15,554.0,45.0,2.55,20.1,156.0,288.38,222.51
2018,10,24,16,30,484.0,40.0,2.5,19.5,112.0,224.58,166.1
2018,10,24,16,45,350.0,31.0,2.45,18.9,73.0,146.25,97.45
2018,10,24,17,0,216.0,22.0,2.4,18.3,34.0,77.68,0.0
2018,10,24,17,15,108.0,11.0,2.45,17.85,17.0,27.23,0.0
2018,10,24,17,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.2,13.05,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,13.3,9.0,20.22,0.0
2018,10,25,6,45,151.5,17.0,1.15,13.6,27.5,56.34,0.0
2018,10,25,7,0,224.0,25.0,1.1,13.9,46.0,102.63,66.46
2018,10,25,7,15,279.0,36.5,1.1,14.4,78.5,148.36,110.81
2018,10,25,7,30,334.0,48.0,1.1,14.9,111.0,200.79,157.36
2018,10,25,7,45,332.0,58.5,1.1,15.35,135.5,227.82,183.06
2018,10,25,8,0,330.0,69.0,1.1,15.8,160.0,258.18,210.17
2018,10,25,8,15,168.5,97.0,1.1,16.45,144.0,207.39,168.91
2018,10,25,8,30,7.0,125.0,1.1,17.1,128.0,121.85,96.53
2018,10,25,8,45,26.0,148.0,1.1,17.75,159.0,166.88,133.62
2018,10,25,9,0,45.0,171.0,1.1,18.4,190.0,206.33,165.14
2018,10,25,9,15,63.5,190.5,1.1,19.1,220.5,243.1,193.91
2018,10,25,9,30,82.0,210.0,1.1,19.8,251.0,281.44,223.35
2018,10,25,9,45,114.0,226.5,1.05,20.45,287.0,343.29,270.44
2018,10,25,10,0,146.0,243.0,1.0,21.1,323.0,393.41,307.4
2018,10,25,10,15,341.0,212.0,1.0,21.7,410.5,550.2,426.29
2018,10,25,10,30,536.0,181.0,1.0,22.3,498.0,719.46,546.3
2018,10,25,10,45,695.0,136.5,0.95,22.95,560.0,837.15,621.7
2018,10,25,11,0,854.0,92.0,0.9,23.6,622.0,932.38,679.0
2018,10,25,11,15,883.5,83.5,0.9,24.0,639.5,961.45,694.57
2018,10,25,11,30,913.0,75.0,0.9,24.4,657.0,987.27,708.97
2018,10,25,11,45,913.5,75.0,0.9,24.75,659.0,991.84,710.31
2018,10,25,12,0,914.0,75.0,0.9,25.1,661.0,992.54,709.71
2018,10,25,12,15,912.0,75.5,0.95,25.35,656.0,987.58,707.06
2018,10,25,12,30,910.0,76.0,1.0,25.6,651.0,978.79,702.22
2018,10,25,12,45,903.5,76.5,1.05,25.8,637.0,961.96,692.6
2018,10,25,13,0,897.0,77.0,1.1,26.0,623.0,941.59,680.88
2018,10,25,13,15,889.5,76.0,1.2,26.0,602.0,915.04,666.53
2018,10,25,13,30,882.0,75.0,1.3,26.0,581.0,885.31,649.93
2018,10,25,13,45,872.0,74.0,1.45,26.05,554.0,850.4,630.14
2018,10,25,14,0,862.0,73.0,1.6,26.1,527.0,812.84,608.05
2018,10,25,14,15,847.0,71.5,1.7,25.9,493.0,768.27,580.69
2018,10,25,14,30,832.0,70.0,1.8,25.7,459.0,728.17,555.82
2018,10,25,14,45,810.5,67.5,1.95,25.5,419.5,673.84,520.45
2018,10,25,15,0,789.0,65.0,2.1,25.3,380.0,618.85,482.85
2018,10,25,15,15,757.5,62.0,2.1,25.3,336.0,556.74,436.1
2018,10,25,15,30,726.0,59.0,2.1,25.3,292.0,495.65,388.52
2018,10,25,15,45,679.5,54.5,2.2,24.25,246.0,426.54,334.74
2018,10,25,16,0,633.0,50.0,2.3,23.2,200.0,360.88,281.14
2018,10,25,16,15,558.5,44.5,2.35,22.2,154.5,289.13,220.71
2018,10,25,16,30,484.0,39.0,2.4,21.2,109.0,223.1,163.33
2018,10,25,16,45,348.0,30.0,2.4,20.25,70.5,144.47,94.15
2018,10,25,17,0,212.0,21.0,2.4,19.3,32.0,75.05,0.0
2018,10,25,17,15,106.0,10.5,2.5,18.7,16.0,26.41,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,6,15,40.5,4.5,0.9,13.55,4.5,0.0,0.0
2018,10,26,6,30,81.0,9.0,0.8,13.8,9.0,8.19,0.0
2018,10,26,6,45,227.0,18.5,0.75,14.1,35.5,64.71,0.0
2018,10,26,7,0,373.0,28.0,0.7,14.4,62.0,146.68,93.12
2018,10,26,7,15,409.5,38.0,0.65,14.85,96.0,193.63,143.35
2018,10,26,7,30,446.0,48.0,0.6,15.3,130.0,244.86,190.01
2018,10,26,7,45,463.5,60.0,0.6,15.8,166.5,293.47,233.13
2018,10,26,8,0,481.0,72.0,0.6,16.3,203.0,343.29,275.42
2018,10,26,8,15,432.0,95.5,0.55,16.9,229.0,364.93,293.33
2018,10,26,8,30,383.0,119.0,0.5,17.5,255.0,384.94,308.45
2018,10,26,8,45,411.5,130.5,0.45,18.15,292.5,436.67,347.36
2018,10,26,9,0,440.0,142.0,0.4,18.8,330.0,489.98,385.71
2018,10,26,9,15,455.5,152.5,0.4,19.4,362.5,533.65,416.12
2018,10,26,9,30,471.0,163.0,0.4,20.0,395.0,577.12,445.63
2018,10,26,9,45,492.5,169.0,0.35,20.55,425.0,619.97,473.61
2018,10,26,10,0,514.0,175.0,0.3,21.1,455.0,662.47,500.56
2018,10,26,10,15,537.5,176.0,0.3,21.6,480.5,700.31,524.66
2018,10,26,10,30,561.0,177.0,0.3,22.1,506.0,737.2,547.75
2018,10,26,10,45,559.5,183.5,0.25,22.65,520.0,755.93,557.07
2018,10,26,11,0,558.0,190.0,0.2,23.2,534.0,772.22,564.96
2018,10,26,11,15,648.0,162.0,0.25,23.55,567.5,842.67,610.26
2018,10,26,11,30,738.0,134.0,0.3,23.9,601.0,903.34,647.37
2018,10,26,11,45,729.0,138.0,0.3,24.3,600.5,902.83,644.92
2018,10,26,12,0,720.0,142.0,0.3,24.7,600.0,898.99,641.53
2018,10,26,12,15,685.5,152.5,0.4,25.0,585.5,874.74,627.71
2018,10,26,12,30,651.0,163.0,0.5,25.3,571.0,847.43,612.18
2018,10,26,12,45,719.0,136.0,0.55,25.55,577.5,872.17,629.13
2018,10,26,13,0,787.0,109.0,0.6,25.8,584.0,885.7,638.29
2018,10,26,13,15,793.5,102.5,0.7,25.9,567.5,867.28,628.68
2018,10,26,13,30,800.0,96.0,0.8,26.0,551.0,845.29,617.09
2018,10,26,13,45,767.5,98.5,0.85,26.1,517.5,796.91,587.22
2018,10,26,14,0,735.0,101.0,0.9,26.2,484.0,751.37,559.0
2018,10,26,14,15,721.5,95.5,0.95,26.1,451.0,706.79,531.23
2018,10,26,14,30,708.0,90.0,1.0,26.0,418.0,660.71,501.76
2018,10,26,14,45,718.0,80.5,1.05,25.9,388.0,622.46,477.12
2018,10,26,15,0,728.0,71.0,1.1,25.8,358.0,584.38,450.77
2018,10,26,15,15,677.5,71.0,1.1,25.8,314.0,519.34,402.35
2018,10,26,15,30,627.0,71.0,1.1,25.8,270.0,455.07,353.18
2018,10,26,15,45,567.5,65.0,1.15,25.0,223.5,382.73,297.53
2018,10,26,16,0,508.0,59.0,1.2,24.2,177.0,315.6,243.64
2018,10,26,16,15,464.0,50.5,1.25,23.35,139.0,257.62,194.87
2018,10,26,16,30,420.0,42.0,1.3,22.5,101.0,204.05,147.84
2018,10,26,16,45,292.0,31.0,1.35,21.65,64.5,129.52,82.18
2018,10,26,17,0,164.0,20.0,1.4,20.8,28.0,62.83,0.0
2018,10,26,17,15,82.0,10.0,1.45,20.35,14.0,22.1,0.0
2018,10,26,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.5,1.6,14.3,2.5,0.0,0.0
2018,10,27,6,30,11.0,5.0,1.6,14.6,5.0,4.55,0.0
2018,10,27,6,45,68.5,18.5,1.6,14.85,24.0,31.27,0.0
2018,10,27,7,0,126.0,32.0,1.6,15.1,43.0,77.32,47.38
2018,10,27,7,15,259.0,43.0,1.65,15.55,83.5,147.02,109.24
2018,10,27,7,30,392.0,54.0,1.7,16.0,124.0,229.83,179.4
2018,10,27,7,45,387.5,67.0,1.7,16.45,153.5,263.32,210.82
2018,10,27,8,0,383.0,80.0,1.7,16.9,183.0,298.3,241.95
2018,10,27,8,15,338.0,103.0,1.65,17.45,206.0,320.91,261.13
2018,10,27,8,30,293.0,126.0,1.6,18.0,229.0,326.37,265.47
2018,10,27,8,45,341.0,137.5,1.55,18.5,271.5,385.42,312.35
2018,10,27,9,0,389.0,149.0,1.5,19.0,314.0,461.77,370.57
2018,10,27,9,15,447.0,151.5,1.5,19.5,357.0,526.01,418.6
2018,10,27,9,30,505.0,154.0,1.5,20.0,400.0,593.43,467.75
2018,10,27,9,45,547.0,153.5,1.5,20.5,435.5,646.73,505.25
2018,10,27,10,0,589.0,153.0,1.5,21.0,471.0,708.01,547.43
2018,10,27,10,15,665.5,136.5,1.55,21.45,511.5,775.82,592.95
2018,10,27,10,30,742.0,120.0,1.6,21.9,552.0,843.4,637.17
2018,10,27,10,45,734.0,126.5,1.6,22.3,564.5,860.05,645.94
2018,10,27,11,0,726.0,133.0,1.6,22.7,577.0,873.29,653.04
2018,10,27,11,15,698.0,145.5,1.65,23.0,578.0,871.01,650.73
2018,10,27,11,30,670.0,158.0,1.7,23.3,579.0,864.74,646.07
2018,10,27,11,45,672.5,157.5,1.75,23.6,581.5,869.78,649.15
2018,10,27,12,0,675.0,157.0,1.8,23.9,584.0,871.77,650.21
2018,10,27,12,15,720.0,140.5,1.85,24.0,592.0,893.22,664.92
2018,10,27,12,30,765.0,124.0,1.9,24.1,600.0,904.29,672.65
2018,10,27,12,45,706.0,139.5,2.0,24.2,571.5,863.04,646.12
2018,10,27,13,0,647.0,155.0,2.1,24.3,543.0,813.45,614.05
2018,10,27,13,15,581.5,169.0,2.2,24.2,508.5,754.51,575.39
2018,10,27,13,30,516.0,183.0,2.3,24.1,474.0,690.3,530.81
2018,10,27,13,45,573.5,156.5,2.4,24.05,465.0,700.17,540.91
2018,10,27,14,0,631.0,130.0,2.5,24.0,456.0,698.63,541.68
2018,10,27,14,15,538.5,141.0,2.55,23.75,406.5,606.65,475.43
2018,10,27,14,30,446.0,152.0,2.6,23.5,357.0,527.6,416.63
2018,10,27,14,45,413.5,143.5,2.65,23.3,320.5,474.67,377.3
2018,10,27,15,0,381.0,135.0,2.7,23.1,284.0,423.34,338.09
2018,10,27,15,15,353.0,121.0,2.7,23.1,246.5,370.62,296.66
2018,10,27,15,30,325.0,107.0,2.7,23.1,209.0,319.84,255.78
2018,10,27,15,45,287.5,94.0,2.75,22.25,173.5,257.8,205.74
2018,10,27,16,0,250.0,81.0,2.8,21.4,138.0,210.41,166.07
2018,10,27,16,15,203.5,65.0,2.7,20.75,104.0,159.8,122.92
2018,10,27,16,30,157.0,49.0,2.6,20.1,70.0,114.53,83.81
2018,10,27,16,45,107.0,33.5,2.55,19.5,45.0,74.64,46.18
2018,10,27,17,0,57.0,18.0,2.5,18.9,20.0,28.7,0.0
2018,10,27,17,15,28.5,9.0,2.55,18.45,10.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
