Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,45,837.0,63.5,0.6,16.85,413.5,784.17,601.28
2018,12,7,14,0,823.0,62.0,0.6,16.9,389.0,747.0,576.62
2018,12,7,14,15,802.0,60.5,0.6,16.75,358.5,702.5,546.93
2018,12,7,14,30,781.0,59.0,0.6,16.6,328.0,656.69,515.72
2018,12,7,14,45,750.5,56.5,0.6,16.5,292.5,602.14,477.18
2018,12,7,15,0,720.0,54.0,0.6,16.4,257.0,547.68,436.11
2018,12,7,15,15,676.5,50.5,0.6,16.4,218.5,484.72,386.55
2018,12,7,15,30,633.0,47.0,0.6,16.4,180.0,423.76,336.64
2018,12,7,15,45,563.0,42.0,0.55,15.65,141.0,354.63,279.01
2018,12,7,16,0,493.0,37.0,0.5,14.9,102.0,287.51,220.63
2018,12,7,16,15,359.5,29.0,0.5,14.6,67.0,198.48,136.54
2018,12,7,16,30,226.0,21.0,0.5,14.3,32.0,111.72,0.0
2018,12,7,16,45,113.0,10.5,0.55,14.05,16.0,42.06,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,15,96.5,10.0,2.35,7.35,14.0,36.1,0.0
2018,12,8,7,30,193.0,20.0,2.4,7.8,28.0,82.33,0.0
2018,12,8,7,45,321.5,29.0,2.45,8.25,61.0,179.15,120.19
2018,12,8,8,0,450.0,38.0,2.5,8.7,94.0,265.22,210.43
2018,12,8,8,15,524.0,44.0,2.5,9.1,133.0,333.15,273.31
2018,12,8,8,30,598.0,50.0,2.5,9.5,172.0,407.37,338.99
2018,12,8,8,45,618.5,56.5,2.5,9.9,205.5,456.47,382.33
2018,12,8,9,0,639.0,63.0,2.5,10.3,239.0,505.93,424.26
2018,12,8,9,15,688.0,64.5,2.55,10.9,277.5,568.35,475.02
2018,12,8,9,30,737.0,66.0,2.6,11.5,316.0,628.91,521.65
2018,12,8,9,45,779.0,65.0,2.65,12.05,351.0,686.3,564.01
2018,12,8,10,0,821.0,64.0,2.7,12.6,386.0,743.68,605.36
2018,12,8,10,15,835.0,65.5,2.65,13.05,411.0,781.18,630.7
2018,12,8,10,30,849.0,67.0,2.6,13.5,436.0,816.42,654.09
2018,12,8,10,45,842.0,71.5,2.6,13.95,450.5,835.05,665.49
2018,12,8,11,0,835.0,76.0,2.6,14.4,465.0,850.16,674.48
2018,12,8,11,15,840.5,76.5,2.55,14.65,476.0,867.77,685.43
2018,12,8,11,30,846.0,77.0,2.5,14.9,487.0,882.17,694.07
2018,12,8,11,45,845.0,78.0,2.4,15.1,490.5,888.0,696.43
2018,12,8,12,0,844.0,79.0,2.3,15.3,494.0,890.41,696.55
2018,12,8,12,15,808.0,87.0,2.25,15.4,482.0,866.38,678.91
2018,12,8,12,30,772.0,95.0,2.2,15.5,470.0,838.85,659.13
2018,12,8,12,45,796.5,87.5,2.15,15.55,467.0,844.1,662.92
2018,12,8,13,0,821.0,80.0,2.1,15.6,464.0,845.35,663.66
2018,12,8,13,15,828.5,75.5,2.0,15.6,450.5,831.58,653.54
2018,12,8,13,30,836.0,71.0,1.9,15.6,437.0,814.31,641.14
2018,12,8,13,45,821.5,69.5,1.85,15.6,412.5,779.44,616.63
2018,12,8,14,0,807.0,68.0,1.8,15.6,388.0,742.34,590.46
2018,12,8,14,15,786.5,66.0,1.75,15.45,357.5,698.08,559.03
2018,12,8,14,30,766.0,64.0,1.7,15.3,327.0,652.51,526.11
2018,12,8,14,45,735.5,61.0,1.6,15.15,291.5,597.86,485.27
2018,12,8,15,0,705.0,58.0,1.5,15.0,256.0,543.32,441.89
2018,12,8,15,15,659.5,54.0,1.5,15.0,217.5,479.12,389.78
2018,12,8,15,30,614.0,50.0,1.5,15.0,179.0,421.55,340.96
2018,12,8,15,45,531.5,45.0,1.55,14.0,139.5,343.08,275.22
2018,12,8,16,0,449.0,40.0,1.6,13.0,100.0,271.49,212.49
2018,12,8,16,15,307.5,30.0,1.7,12.6,64.0,179.28,125.36
2018,12,8,16,30,166.0,20.0,1.8,12.2,28.0,90.87,0.0
2018,12,8,16,45,83.0,10.0,1.9,11.8,14.0,33.09,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.0,2.15,8.4,3.0,2.73,0.0
2018,12,9,7,30,0.0,6.0,2.2,8.5,6.0,5.46,0.0
2018,12,9,7,45,0.0,11.5,2.2,8.55,11.5,10.1,1.51
2018,12,9,8,0,0.0,17.0,2.2,8.6,17.0,14.95,6.89
2018,12,9,8,15,0.0,22.0,2.2,8.75,22.0,19.35,11.0
2018,12,9,8,30,0.0,27.0,2.2,8.9,27.0,23.76,15.01
2018,12,9,8,45,0.0,30.5,2.2,9.0,30.5,26.85,17.83
2018,12,9,9,0,0.0,34.0,2.2,9.1,34.0,29.95,20.59
2018,12,9,9,15,7.0,42.0,2.2,9.3,44.5,41.75,31.1
2018,12,9,9,30,14.0,50.0,2.2,9.5,55.0,56.07,43.76
2018,12,9,9,45,14.0,65.0,2.2,9.7,70.0,71.83,57.33
2018,12,9,10,0,14.0,80.0,2.2,9.9,85.0,87.9,71.04
2018,12,9,10,15,13.5,105.5,2.15,10.05,111.0,107.78,87.83
2018,12,9,10,30,13.0,131.0,2.1,10.2,137.0,134.06,109.87
2018,12,9,10,45,29.5,156.5,2.05,10.4,170.0,188.31,155.71
2018,12,9,11,0,46.0,182.0,2.0,10.6,203.0,233.97,193.6
2018,12,9,11,15,40.0,154.5,2.0,10.65,173.0,194.81,160.89
2018,12,9,11,30,34.0,127.0,2.0,10.7,143.0,157.59,129.79
2018,12,9,11,45,17.0,101.5,2.0,10.75,109.5,114.18,92.67
2018,12,9,12,0,0.0,76.0,2.0,10.8,76.0,67.24,52.12
2018,12,9,12,15,4.0,86.0,2.0,10.85,88.0,79.88,63.12
2018,12,9,12,30,8.0,96.0,2.0,10.9,100.0,93.22,74.63
2018,12,9,12,45,6.0,110.0,2.05,10.95,113.0,105.4,84.84
2018,12,9,13,0,4.0,124.0,2.1,11.0,126.0,118.14,95.53
2018,12,9,13,15,8.0,123.5,2.15,11.05,127.0,121.38,98.49
2018,12,9,13,30,12.0,123.0,2.2,11.1,128.0,124.57,101.44
2018,12,9,13,45,156.5,112.5,2.25,11.1,174.5,267.46,225.96
2018,12,9,14,0,301.0,102.0,2.3,11.1,221.0,381.53,322.36
2018,12,9,14,15,317.5,111.0,2.3,11.1,228.0,395.63,333.09
2018,12,9,14,30,334.0,120.0,2.3,11.1,235.0,406.94,341.81
2018,12,9,14,45,206.5,112.5,2.3,11.05,181.0,283.83,238.86
2018,12,9,15,0,79.0,105.0,2.3,11.0,127.0,173.64,144.45
2018,12,9,15,15,39.5,87.0,2.3,11.0,98.0,115.76,94.52
2018,12,9,15,30,0.0,69.0,2.3,11.0,69.0,66.43,51.44
2018,12,9,15,45,11.5,56.0,2.1,10.65,57.5,59.85,45.52
2018,12,9,16,0,23.0,43.0,1.9,10.3,46.0,56.21,41.47
2018,12,9,16,15,14.5,29.5,1.9,10.05,31.0,37.62,23.07
2018,12,9,16,30,6.0,16.0,1.9,9.8,16.0,17.68,0.0
2018,12,9,16,45,3.0,8.0,1.9,9.6,8.0,8.15,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.75,8.8,3.0,2.73,0.0
2018,12,10,7,30,0.0,6.0,1.8,9.0,6.0,5.46,0.0
2018,12,10,7,45,0.0,16.5,1.85,9.2,16.5,14.52,4.31
2018,12,10,8,0,0.0,27.0,1.9,9.4,27.0,23.8,14.2
2018,12,10,8,15,0.0,28.5,2.0,9.75,28.5,25.1,15.84
2018,12,10,8,30,0.0,30.0,2.1,10.1,30.0,26.42,17.21
2018,12,10,8,45,0.0,41.0,2.15,10.45,41.0,36.15,25.76
2018,12,10,9,0,0.0,52.0,2.2,10.8,52.0,45.91,34.25
2018,12,10,9,15,0.0,59.0,2.25,11.25,59.0,52.12,39.58
2018,12,10,9,30,0.0,66.0,2.3,11.7,66.0,58.34,44.84
2018,12,10,9,45,6.5,87.5,2.35,12.15,90.0,84.36,67.2
2018,12,10,10,0,13.0,109.0,2.4,12.6,114.0,111.45,90.18
2018,12,10,10,15,10.5,126.0,2.35,12.95,130.0,127.22,103.06
2018,12,10,10,30,8.0,143.0,2.3,13.3,146.0,143.1,115.92
2018,12,10,10,45,5.0,141.5,2.25,13.7,143.5,138.22,111.4
2018,12,10,11,0,2.0,140.0,2.2,14.1,141.0,133.47,107.04
2018,12,10,11,15,7.0,149.5,2.1,14.35,153.0,147.76,118.89
2018,12,10,11,30,12.0,159.0,2.0,14.6,165.0,162.33,130.87
2018,12,10,11,45,46.5,178.5,1.95,14.85,201.5,229.83,187.09
2018,12,10,12,0,81.0,198.0,1.9,15.1,238.0,285.58,232.64
2018,12,10,12,15,328.5,165.0,1.85,15.2,324.0,503.17,410.34
2018,12,10,12,30,576.0,132.0,1.8,15.3,410.0,711.75,568.3
2018,12,10,12,45,711.0,101.5,1.8,15.45,437.5,790.04,622.85
2018,12,10,13,0,846.0,71.0,1.8,15.6,465.0,855.46,668.51
2018,12,10,13,15,855.5,66.5,1.9,15.6,452.0,834.67,654.74
2018,12,10,13,30,865.0,62.0,2.0,15.6,439.0,818.92,645.4
2018,12,10,13,45,853.0,60.5,2.05,15.65,415.0,786.01,623.0
2018,12,10,14,0,841.0,59.0,2.1,15.7,391.0,750.71,598.72
2018,12,10,14,15,822.5,57.0,2.05,15.55,361.0,707.66,568.06
2018,12,10,14,30,804.0,55.0,2.0,15.4,331.0,669.49,540.55
2018,12,10,14,45,776.0,53.0,1.95,15.3,296.0,616.73,501.27
2018,12,10,15,0,748.0,51.0,1.9,15.2,261.0,563.78,459.67
2018,12,10,15,15,704.5,47.5,1.9,15.2,222.0,499.85,407.48
2018,12,10,15,30,661.0,44.0,1.9,15.2,183.0,437.9,355.02
2018,12,10,15,45,592.5,39.5,1.75,14.1,143.5,364.58,292.62
2018,12,10,16,0,524.0,35.0,1.6,13.0,104.0,296.34,231.8
2018,12,10,16,15,385.0,28.0,1.65,12.6,68.5,209.32,146.84
2018,12,10,16,30,246.0,21.0,1.7,12.2,33.0,119.89,0.0
2018,12,10,16,45,123.0,10.5,1.8,11.8,16.5,45.46,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,87.5,8.5,1.35,7.4,11.5,7.73,0.0
2018,12,11,7,30,175.0,17.0,1.3,7.9,23.0,72.65,0.0
2018,12,11,7,45,284.0,26.0,1.25,8.35,52.0,157.69,94.88
2018,12,11,8,0,393.0,35.0,1.2,8.8,81.0,234.63,183.41
2018,12,11,8,15,452.5,42.0,1.3,9.35,115.5,293.05,238.24
2018,12,11,8,30,512.0,49.0,1.4,9.9,150.0,356.7,294.71
2018,12,11,8,45,362.0,66.5,1.45,10.5,145.5,310.36,259.27
2018,12,11,9,0,212.0,84.0,1.5,11.1,141.0,240.79,202.07
2018,12,11,9,15,138.0,108.0,1.5,11.6,147.0,217.76,182.23
2018,12,11,9,30,64.0,132.0,1.5,12.1,153.0,187.56,155.26
2018,12,11,9,45,93.0,146.5,1.55,12.6,180.5,227.43,188.87
2018,12,11,10,0,122.0,161.0,1.6,13.1,208.0,283.06,234.39
2018,12,11,10,15,135.5,172.5,1.6,13.45,228.0,310.8,256.36
2018,12,11,10,30,149.0,184.0,1.6,13.8,248.0,339.05,278.57
2018,12,11,10,45,179.0,190.0,1.65,14.15,270.0,374.57,306.93
2018,12,11,11,0,209.0,196.0,1.7,14.5,292.0,410.87,335.52
2018,12,11,11,15,275.0,191.0,1.75,14.75,321.0,482.66,392.18
2018,12,11,11,30,341.0,186.0,1.8,15.0,350.0,538.4,435.63
2018,12,11,11,45,509.0,151.0,1.9,15.25,398.0,668.47,536.52
2018,12,11,12,0,677.0,116.0,2.0,15.5,446.0,788.67,623.44
2018,12,11,12,15,777.5,91.5,2.05,15.6,468.0,842.91,661.19
2018,12,11,12,30,878.0,67.0,2.1,15.7,490.0,889.04,693.54
2018,12,11,12,45,874.5,65.0,2.2,15.8,479.0,875.22,684.4
2018,12,11,13,0,871.0,63.0,2.3,15.9,468.0,858.06,673.55
2018,12,11,13,15,861.5,62.5,2.35,15.9,450.5,834.52,657.97
2018,12,11,13,30,852.0,62.0,2.4,15.9,433.0,808.11,640.29
2018,12,11,13,45,809.5,66.0,2.45,15.85,402.5,765.71,610.92
2018,12,11,14,0,767.0,70.0,2.5,15.8,372.0,714.18,574.44
2018,12,11,14,15,699.5,75.0,2.4,15.65,334.0,648.52,526.05
2018,12,11,14,30,632.0,80.0,2.3,15.5,296.0,580.96,475.29
2018,12,11,14,45,587.0,75.5,2.2,15.35,259.5,519.64,426.98
2018,12,11,15,0,542.0,71.0,2.1,15.2,223.0,460.02,378.75
2018,12,11,15,15,588.0,57.5,2.1,15.2,200.5,446.58,366.47
2018,12,11,15,30,634.0,44.0,2.1,15.2,178.0,423.72,344.82
2018,12,11,15,45,562.0,39.5,1.85,14.15,139.0,349.94,281.46
2018,12,11,16,0,490.0,35.0,1.6,13.1,100.0,286.55,224.36
2018,12,11,16,15,346.0,28.0,1.8,12.75,65.5,194.29,136.59
2018,12,11,16,30,202.0,21.0,2.0,12.4,31.0,105.15,0.0
2018,12,11,16,45,101.0,10.5,2.15,12.05,15.5,39.18,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,7,15,51.0,8.0,3.05,9.3,9.5,0.0,0.0
2018,12,12,7,30,102.0,16.0,3.2,9.5,19.0,47.69,0.0
2018,12,12,7,45,181.0,28.0,3.4,9.65,44.5,119.44,67.65
2018,12,12,8,0,260.0,40.0,3.6,9.8,70.0,180.86,141.05
2018,12,12,8,15,362.5,48.0,3.6,10.05,108.5,254.89,208.42
2018,12,12,8,30,465.0,56.0,3.6,10.3,147.0,338.49,282.2
2018,12,12,8,45,566.0,56.5,3.6,10.55,191.0,421.43,354.37
2018,12,12,9,0,667.0,57.0,3.6,10.8,235.0,507.48,427.46
2018,12,12,9,15,655.5,66.5,3.6,11.25,262.0,544.52,457.93
2018,12,12,9,30,644.0,76.0,3.6,11.7,289.0,574.7,482.01
2018,12,12,9,45,690.0,77.0,3.55,12.15,324.5,634.18,527.67
2018,12,12,10,0,736.0,78.0,3.5,12.6,360.0,694.42,572.32
2018,12,12,10,15,790.5,72.0,3.5,13.0,393.5,748.92,611.88
2018,12,12,10,30,845.0,66.0,3.5,13.4,427.0,807.37,653.64
2018,12,12,10,45,867.5,64.5,3.5,13.8,449.0,835.3,672.16
2018,12,12,11,0,890.0,63.0,3.5,14.2,471.0,868.83,694.85
2018,12,12,11,15,904.0,62.0,3.5,14.5,485.5,892.83,710.69
2018,12,12,11,30,918.0,61.0,3.5,14.8,500.0,913.7,724.32
2018,12,12,11,45,921.0,61.0,3.5,15.1,505.0,922.61,729.46
2018,12,12,12,0,924.0,61.0,3.5,15.4,510.0,927.93,732.26
2018,12,12,12,15,920.5,61.5,3.55,15.55,506.5,924.38,729.64
2018,12,12,12,30,917.0,62.0,3.6,15.7,503.0,917.22,724.66
2018,12,12,12,45,905.5,63.0,3.6,15.8,491.0,900.05,712.47
2018,12,12,13,0,894.0,64.0,3.6,15.9,479.0,879.6,698.09
2018,12,12,13,15,813.0,75.5,3.5,15.95,442.0,818.25,653.48
2018,12,12,13,30,732.0,87.0,3.4,16.0,405.0,751.85,604.92
2018,12,12,13,45,710.0,84.0,3.35,16.0,378.5,711.71,575.82
2018,12,12,14,0,688.0,81.0,3.3,16.0,352.0,670.13,545.13
2018,12,12,14,15,647.0,81.0,3.05,15.85,320.0,616.83,504.62
2018,12,12,14,30,606.0,81.0,2.8,15.7,288.0,563.85,463.64
2018,12,12,14,45,642.5,67.5,2.55,15.55,266.5,548.33,451.03
2018,12,12,15,0,679.0,54.0,2.3,15.4,245.0,524.38,430.76
2018,12,12,15,15,610.5,55.0,2.3,15.4,207.5,457.64,375.27
2018,12,12,15,30,542.0,56.0,2.3,15.4,170.0,391.56,319.1
2018,12,12,15,45,475.5,46.5,2.05,14.05,131.0,319.21,257.65
2018,12,12,16,0,409.0,37.0,1.8,12.7,92.0,252.7,198.84
2018,12,12,16,15,322.5,29.0,1.85,12.25,62.5,186.39,131.76
2018,12,12,16,30,236.0,21.0,1.9,11.8,33.0,117.52,0.0
2018,12,12,16,45,118.0,10.5,1.95,11.35,16.5,44.34,0.0
2018,12,12,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,2.4,7.4,12.0,0.0,0.0
2018,12,13,7,30,214.0,17.0,2.5,7.9,24.0,84.61,0.0
2018,12,13,7,45,354.0,24.5,2.6,8.35,56.0,180.11,98.39
2018,12,13,8,0,494.0,32.0,2.7,8.8,88.0,267.95,208.76
2018,12,13,8,15,569.5,37.0,2.8,9.3,127.0,337.69,275.23
2018,12,13,8,30,645.0,42.0,2.9,9.8,166.0,413.34,342.92
2018,12,13,8,45,676.0,47.0,3.0,10.3,202.5,468.88,392.31
2018,12,13,9,0,707.0,52.0,3.1,10.8,239.0,525.51,440.76
2018,12,13,9,15,753.0,53.0,3.15,11.3,277.5,587.96,492.12
2018,12,13,9,30,799.0,54.0,3.2,11.8,316.0,651.72,541.17
2018,12,13,9,45,819.0,56.0,3.25,12.35,347.5,698.39,575.43
2018,12,13,10,0,839.0,58.0,3.3,12.9,379.0,736.63,602.65
2018,12,13,10,15,853.5,59.5,3.35,13.3,404.5,774.83,629.75
2018,12,13,10,30,868.0,61.0,3.4,13.7,430.0,810.87,654.86
2018,12,13,10,45,878.0,61.5,3.4,14.1,449.0,839.29,673.83
2018,12,13,11,0,888.0,62.0,3.4,14.5,468.0,864.86,690.63
2018,12,13,11,15,893.5,63.0,3.4,14.75,480.5,884.09,703.18
2018,12,13,11,30,899.0,64.0,3.4,15.0,493.0,900.01,713.43
2018,12,13,11,45,901.5,64.0,3.4,15.25,497.5,908.45,718.42
2018,12,13,12,0,904.0,64.0,3.4,15.5,502.0,913.37,721.08
2018,12,13,12,15,901.0,64.5,3.35,15.65,499.0,910.41,718.23
2018,12,13,12,30,898.0,65.0,3.3,15.8,496.0,903.91,713.06
2018,12,13,12,45,890.5,65.5,3.3,15.9,485.5,889.91,703.17
2018,12,13,13,0,883.0,66.0,3.3,16.0,475.0,872.61,691.07
2018,12,13,13,15,874.0,65.0,3.25,16.05,457.5,848.86,674.2
2018,12,13,13,30,865.0,64.0,3.2,16.1,440.0,822.16,655.24
2018,12,13,13,45,851.0,63.0,3.15,16.1,415.5,788.61,631.33
2018,12,13,14,0,837.0,62.0,3.1,16.1,391.0,760.04,610.98
2018,12,13,14,15,816.5,60.0,2.95,15.95,361.0,715.4,578.18
2018,12,13,14,30,796.0,58.0,2.8,15.8,331.0,669.34,543.94
2018,12,13,14,45,765.5,55.5,2.7,15.6,295.5,614.68,502.77
2018,12,13,15,0,735.0,53.0,2.6,15.4,260.0,560.03,459.39
2018,12,13,15,15,690.5,50.0,2.6,15.4,221.5,496.7,407.13
2018,12,13,15,30,646.0,47.0,2.6,15.4,183.0,435.3,354.65
2018,12,13,15,45,574.5,42.0,2.3,14.1,143.5,360.35,290.66
2018,12,13,16,0,503.0,37.0,2.0,12.8,104.0,296.23,232.93
2018,12,13,16,15,365.5,29.0,2.1,12.3,68.5,204.3,145.03
2018,12,13,16,30,228.0,21.0,2.2,11.8,33.0,115.32,0.0
2018,12,13,16,45,114.0,10.5,2.25,11.3,16.5,43.34,0.0
2018,12,13,17,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.1,11.95,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.3,12.3,6.0,5.46,0.0
2018,12,14,7,45,0.0,13.5,3.45,12.6,13.5,11.87,0.97
2018,12,14,8,0,0.0,21.0,3.6,12.9,21.0,18.49,9.37
2018,12,14,8,15,0.0,29.5,3.8,13.2,29.5,26.0,16.22
2018,12,14,8,30,0.0,38.0,4.0,13.5,38.0,33.51,22.89
2018,12,14,8,45,0.0,39.0,4.2,13.85,39.0,34.38,23.8
2018,12,14,9,0,0.0,40.0,4.4,14.2,40.0,35.26,24.62
2018,12,14,9,15,0.0,32.0,4.5,14.4,32.0,28.18,18.57
2018,12,14,9,30,0.0,24.0,4.6,14.6,24.0,21.12,12.5
2018,12,14,9,45,0.0,34.5,4.7,14.8,34.5,30.4,20.42
2018,12,14,10,0,0.0,45.0,4.8,15.0,45.0,39.7,28.3
2018,12,14,10,15,1.5,70.0,4.85,15.1,70.5,63.09,48.17
2018,12,14,10,30,3.0,95.0,4.9,15.2,96.0,88.34,69.44
2018,12,14,10,45,53.0,138.0,4.9,15.3,162.0,186.5,153.24
2018,12,14,11,0,103.0,181.0,4.9,15.4,228.0,299.02,246.73
2018,12,14,11,15,287.5,168.5,4.95,15.45,304.5,464.68,385.37
2018,12,14,11,30,472.0,156.0,5.0,15.5,381.0,636.78,523.93
2018,12,14,11,45,557.5,138.5,5.0,15.55,406.5,695.95,569.73
2018,12,14,12,0,643.0,121.0,5.0,15.6,432.0,762.8,620.33
2018,12,14,12,15,516.0,137.5,5.0,15.65,386.5,658.36,539.79
2018,12,14,12,30,389.0,154.0,5.0,15.7,341.0,561.72,462.61
2018,12,14,12,45,203.0,135.5,4.95,15.7,233.0,349.32,290.07
2018,12,14,13,0,17.0,117.0,4.9,15.7,125.0,122.45,98.01
2018,12,14,13,15,8.5,89.0,4.8,15.65,93.0,86.84,68.15
2018,12,14,13,30,0.0,61.0,4.7,15.6,61.0,53.9,40.12
2018,12,14,13,45,26.5,90.0,4.6,15.5,100.5,109.12,87.84
2018,12,14,14,0,53.0,119.0,4.5,15.4,140.0,163.04,133.87
2018,12,14,14,15,43.5,110.5,4.35,15.25,127.0,145.3,118.78
2018,12,14,14,30,34.0,102.0,4.2,15.1,114.0,128.2,104.23
2018,12,14,14,45,141.5,99.5,4.05,15.0,140.5,210.89,176.09
2018,12,14,15,0,249.0,97.0,3.9,14.9,167.0,285.36,238.71
2018,12,14,15,15,274.5,84.5,3.9,14.9,151.0,287.7,239.24
2018,12,14,15,30,300.0,72.0,3.9,14.9,135.0,273.9,225.84
2018,12,14,15,45,247.5,58.0,3.6,14.5,102.5,215.56,174.75
2018,12,14,16,0,195.0,44.0,3.3,14.1,70.0,162.06,127.09
2018,12,14,16,15,113.0,27.0,3.2,13.95,41.0,97.24,67.44
2018,12,14,16,30,31.0,10.0,3.1,13.8,12.0,24.97,0.0
2018,12,14,16,45,15.5,5.0,3.0,13.65,6.0,9.16,0.0
2018,12,14,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,33.0,6.0,2.05,11.8,7.0,0.0,0.0
2018,12,15,7,30,66.0,12.0,2.1,12.0,14.0,31.99,0.0
2018,12,15,7,45,77.0,24.5,2.2,12.25,30.5,66.01,28.0
2018,12,15,8,0,88.0,37.0,2.3,12.5,47.0,92.73,68.79
2018,12,15,8,15,114.5,50.5,2.35,12.75,69.0,125.29,99.28
2018,12,15,8,30,141.0,64.0,2.4,13.0,91.0,160.52,130.88
2018,12,15,8,45,150.5,79.5,2.45,13.2,114.0,191.13,158.03
2018,12,15,9,0,160.0,95.0,2.5,13.4,137.0,222.31,185.07
2018,12,15,9,15,94.0,103.5,2.45,13.75,129.0,182.49,151.13
2018,12,15,9,30,28.0,112.0,2.4,14.1,121.0,136.78,111.33
2018,12,15,9,45,16.0,118.0,2.4,14.4,123.5,124.79,100.86
2018,12,15,10,0,4.0,124.0,2.4,14.7,126.0,121.26,97.29
2018,12,15,10,15,19.5,141.0,2.35,15.05,149.5,151.57,122.82
2018,12,15,10,30,35.0,158.0,2.3,15.4,173.0,196.04,159.6
2018,12,15,10,45,21.5,154.5,2.25,15.7,164.0,167.11,134.95
2018,12,15,11,0,8.0,151.0,2.2,16.0,155.0,151.06,121.0
2018,12,15,11,15,42.0,170.0,2.2,16.2,190.0,215.9,175.11
2018,12,15,11,30,76.0,189.0,2.2,16.4,225.0,269.99,219.46
2018,12,15,11,45,104.0,200.5,2.15,16.55,250.5,310.03,251.83
2018,12,15,12,0,132.0,212.0,2.1,16.7,276.0,367.4,297.27
2018,12,15,12,15,208.0,203.5,2.1,16.8,303.5,425.14,344.36
2018,12,15,12,30,284.0,195.0,2.1,16.9,331.0,499.49,403.05
2018,12,15,12,45,219.5,185.5,2.1,17.0,289.5,427.49,345.74
2018,12,15,13,0,155.0,176.0,2.1,17.1,248.0,338.98,275.51
2018,12,15,13,15,115.5,161.5,2.05,17.1,214.0,284.6,231.75
2018,12,15,13,30,76.0,147.0,2.0,17.1,180.0,216.69,176.33
2018,12,15,13,45,38.0,117.5,1.95,17.1,134.0,149.54,120.6
2018,12,15,14,0,0.0,88.0,1.9,17.1,88.0,79.34,61.24
2018,12,15,14,15,16.0,94.0,1.85,17.0,99.5,98.26,77.82
2018,12,15,14,30,32.0,100.0,1.8,16.9,111.0,124.39,100.11
2018,12,15,14,45,32.0,96.5,1.75,16.8,106.5,120.69,96.96
2018,12,15,15,0,32.0,93.0,1.7,16.7,102.0,117.41,94.1
2018,12,15,15,15,16.0,74.5,1.7,16.7,79.0,79.83,62.11
2018,12,15,15,30,0.0,56.0,1.7,16.7,56.0,51.3,37.64
2018,12,15,15,45,0.0,44.0,1.7,15.85,44.0,39.77,27.76
2018,12,15,16,0,0.0,32.0,1.7,15.0,32.0,28.23,17.72
2018,12,15,16,15,0.0,21.0,1.75,14.65,21.0,18.5,8.52
2018,12,15,16,30,0.0,10.0,1.8,14.3,10.0,8.79,0.0
2018,12,15,16,45,0.0,5.0,1.85,13.9,5.0,4.55,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.0,2.0,3.3,13.65,2.0,0.0,0.0
2018,12,16,7,30,6.0,4.0,3.3,13.8,4.0,5.54,0.0
2018,12,16,7,45,3.0,7.5,3.35,13.95,7.5,7.82,0.0
2018,12,16,8,0,0.0,11.0,3.4,14.1,11.0,9.66,2.1
2018,12,16,8,15,0.0,15.0,3.55,14.25,15.0,13.18,5.38
2018,12,16,8,30,0.0,19.0,3.7,14.4,19.0,16.7,8.53
2018,12,16,8,45,0.0,20.0,3.8,14.6,20.0,17.58,9.38
2018,12,16,9,0,0.0,21.0,3.9,14.8,21.0,18.47,10.19
2018,12,16,9,15,0.0,29.0,3.9,14.9,29.0,25.53,16.26
2018,12,16,9,30,0.0,37.0,3.9,15.0,37.0,32.61,22.31
2018,12,16,9,45,0.0,41.0,3.95,15.15,41.0,36.15,25.3
2018,12,16,10,0,0.0,45.0,4.0,15.3,45.0,39.69,28.27
2018,12,16,10,15,0.0,43.0,4.05,15.4,43.0,37.93,26.72
2018,12,16,10,30,0.0,41.0,4.1,15.5,41.0,36.16,25.17
2018,12,16,10,45,0.0,66.0,4.2,15.55,66.0,58.34,43.9
2018,12,16,11,0,0.0,91.0,4.3,15.6,91.0,81.43,63.26
2018,12,16,11,15,0.0,96.0,4.3,15.65,96.0,86.22,67.19
2018,12,16,11,30,0.0,101.0,4.3,15.7,101.0,91.08,71.19
2018,12,16,11,45,0.0,92.0,4.3,15.7,92.0,82.13,63.68
2018,12,16,12,0,0.0,83.0,4.3,15.7,83.0,73.47,56.41
2018,12,16,12,15,0.0,74.5,4.25,15.7,74.5,65.91,50.07
2018,12,16,12,30,0.0,66.0,4.2,15.7,66.0,58.35,43.73
2018,12,16,12,45,0.0,59.0,4.15,15.7,59.0,52.13,38.52
2018,12,16,13,0,0.0,52.0,4.1,15.7,52.0,45.92,33.31
2018,12,16,13,15,0.0,48.0,4.1,15.7,48.0,42.37,30.34
2018,12,16,13,30,0.0,44.0,4.1,15.7,44.0,38.82,27.38
2018,12,16,13,45,0.0,40.0,4.1,15.75,40.0,35.28,24.4
2018,12,16,14,0,0.0,36.0,4.1,15.8,36.0,31.73,21.42
2018,12,16,14,15,0.0,28.0,4.05,15.75,28.0,24.66,15.42
2018,12,16,14,30,0.0,20.0,4.0,15.7,20.0,17.6,9.41
2018,12,16,14,45,0.0,25.5,4.0,15.65,25.5,22.44,13.57
2018,12,16,15,0,0.0,31.0,4.0,15.6,31.0,27.3,17.71
2018,12,16,15,15,0.0,29.0,4.0,15.6,29.0,25.53,16.15
2018,12,16,15,30,0.0,27.0,4.0,15.6,27.0,23.76,14.54
2018,12,16,15,45,0.0,22.0,3.85,15.3,22.0,19.35,10.66
2018,12,16,16,0,0.0,17.0,3.7,15.0,17.0,14.94,6.73
2018,12,16,16,15,0.0,11.5,3.65,14.95,11.5,10.1,2.1
2018,12,16,16,30,0.0,6.0,3.6,14.9,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,3.55,14.85,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,15,35.0,5.0,1.6,10.25,6.0,0.0,0.0
2018,12,17,7,30,70.0,10.0,1.5,10.7,12.0,31.2,0.0
2018,12,17,7,45,47.0,23.0,1.45,11.15,25.5,46.65,14.17
2018,12,17,8,0,24.0,36.0,1.4,11.6,39.0,49.75,34.36
2018,12,17,8,15,47.0,52.5,1.4,12.05,60.5,80.14,61.73
2018,12,17,8,30,70.0,69.0,1.4,12.5,82.0,120.91,97.25
2018,12,17,8,45,97.0,84.5,1.45,12.9,107.0,157.01,128.72
2018,12,17,9,0,124.0,100.0,1.5,13.3,132.0,195.52,161.84
2018,12,17,9,15,242.0,105.0,1.45,13.6,179.0,294.34,245.32
2018,12,17,9,30,360.0,110.0,1.4,13.9,226.0,406.1,336.28
2018,12,17,9,45,494.5,100.0,1.4,14.15,276.5,506.23,416.14
2018,12,17,10,0,629.0,90.0,1.4,14.4,327.0,622.11,504.15
2018,12,17,10,15,690.5,85.0,1.4,14.65,361.5,684.68,548.35
2018,12,17,10,30,752.0,80.0,1.4,14.9,396.0,743.35,589.2
2018,12,17,10,45,792.0,75.5,1.45,15.1,422.0,789.36,620.89
2018,12,17,11,0,832.0,71.0,1.5,15.3,448.0,833.64,651.13
2018,12,17,11,15,852.0,68.0,1.5,15.4,463.0,851.44,662.29
2018,12,17,11,30,872.0,65.0,1.5,15.5,478.0,874.92,677.73
2018,12,17,11,45,774.0,87.0,1.55,15.65,456.5,830.47,646.47
2018,12,17,12,0,676.0,109.0,1.6,15.8,435.0,777.45,609.6
2018,12,17,12,15,456.0,156.0,1.6,15.85,375.5,626.67,499.35
2018,12,17,12,30,236.0,203.0,1.6,15.9,316.0,466.55,374.72
2018,12,17,12,45,197.5,200.0,1.65,15.95,293.0,409.27,331.25
2018,12,17,13,0,159.0,197.0,1.7,16.0,270.0,369.71,299.89
2018,12,17,13,15,125.5,180.5,1.7,15.85,237.0,317.64,258.6
2018,12,17,13,30,92.0,164.0,1.7,15.7,204.0,251.38,205.37
2018,12,17,13,45,110.5,150.0,1.7,15.6,195.5,262.78,215.67
2018,12,17,14,0,129.0,136.0,1.7,15.5,187.0,257.81,212.48
2018,12,17,14,15,155.5,119.5,1.65,15.35,176.0,254.43,210.75
2018,12,17,14,30,182.0,103.0,1.6,15.2,165.0,262.09,217.61
2018,12,17,14,45,203.0,105.0,1.55,15.0,167.5,273.48,226.88
2018,12,17,15,0,224.0,107.0,1.5,14.8,170.0,283.25,234.33
2018,12,17,15,15,204.0,93.0,1.5,14.8,144.0,244.94,201.79
2018,12,17,15,30,184.0,79.0,1.5,14.8,118.0,208.07,169.98
2018,12,17,15,45,164.5,64.0,1.3,13.95,93.5,171.7,138.28
2018,12,17,16,0,145.0,49.0,1.1,13.1,69.0,137.04,107.17
2018,12,17,16,15,94.0,34.5,1.15,12.85,45.5,92.12,64.75
2018,12,17,16,30,43.0,20.0,1.2,12.6,22.0,40.22,0.0
2018,12,17,16,45,21.5,10.0,1.25,12.4,11.0,15.6,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
